ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 00:00,2,0.000,ALERT,212.16,300.57,59.969,1549774804,"201051344000579","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1216483.1,1216483.1,6477,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774806,186234.00
02/10/2019 00:00,2,0.000,ALERT,211.48,297.87,60.012,1549774804,"201051344001025","174011545737251",0.00,-11.50,0,296.36,302.37,0.0,0.0,0.000,1201129.6,1201129.6,14401,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774808,186235.00
02/10/2019 00:00,2,0.000,ALERT,211.70,298.77,59.985,1549774804,"201051344001093","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1193586.0,1193586.0,14386,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774809,186236.00
02/10/2019 00:00,2,0.000,ALERT,211.93,299.67,60.028,1549774804,"201051344000458","174011545737251",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,1203103.0,1203103.0,6319,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774811,186237.00
02/10/2019 00:00,2,0.000,ALERT,211.48,299.07,60.012,1549774804,"201051344000890","174011545737251",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,1197629.8,1197629.8,14371,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549774813,186238.00
02/10/2019 00:00,2,0.000,ALERT,211.93,299.67,59.964,1549774804,"201051344000988","174011545737251",0.00,-10.00,0,295.46,302.68,0.0,0.0,0.000,937970.4,937970.4,6538,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774815,186239.00
02/10/2019 00:00,2,0.000,ALERT,212.16,299.67,60.022,1549774804,"201051344000582","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1177498.4,1177498.4,14337,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774817,186240.00
02/10/2019 00:00,2,0.000,ALERT,211.93,300.27,60.038,1549774804,"201051344000868","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1189471.8,1189471.8,38222,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549774819,186241.00
02/10/2019 00:00,2,0.000,ALERT,212.61,300.27,60.012,1549774804,"201051344000576","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1204096.3,1204096.3,10433,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774821,186242.00
02/10/2019 00:00,2,0.000,ALERT,212.16,299.67,60.001,1549774804,"201051344001158","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1182624.5,1182624.5,6516,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549774823,186243.00
02/10/2019 00:00,2,0.000,ALERT,211.93,298.17,60.006,1549774804,"201051344000917","174011545737251",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,1194429.2,1194429.2,14237,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774825,186244.00
02/10/2019 00:00,2,0.000,ALERT,211.93,298.17,59.990,1549774804,"201051344000417","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,969236.0,969236.0,14422,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774827,186245.00
02/10/2019 00:00,2,0.000,ALERT,211.93,298.47,59.996,1549774804,"201051344000685","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1198616.9,1198616.9,14398,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549774829,186246.00
02/10/2019 00:00,2,0.000,ALERT,211.70,297.57,60.006,1549774804,"201051344000651","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1192354.4,1192354.4,14385,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774830,186247.00
02/10/2019 00:00,2,0.000,ALERT,211.70,300.27,60.059,1549774804,"201051344000594","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1207166.9,1207166.9,38204,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774832,186248.00
02/10/2019 00:00,2,0.000,ALERT,212.16,299.97,59.975,1549774804,"201051344000469","174011545737251",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,1191513.7,1191513.7,6469,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774834,186249.00
02/10/2019 00:00,2,0.000,ALERT,211.70,298.77,60.017,1549774804,"201051344000585","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1206998.5,1206998.5,14441,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774836,186250.00
02/10/2019 00:00,2,0.000,ALERT,212.61,299.67,59.975,1549774804,"201051344000853","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1208131.4,1208131.4,6250,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774838,186251.00
02/10/2019 00:00,2,0.000,ALERT,211.93,298.77,60.012,1549774804,"201051344001145","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1206060.0,1206060.0,14362,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774840,186252.00
02/10/2019 00:00,2,0.000,ALERT,211.93,298.77,60.017,1549774804,"201051344000438","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1200004.2,1200004.2,14398,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774842,186253.00
02/10/2019 00:00,2,0.000,ALERT,211.25,298.47,60.049,1549774804,"201051344001135","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1188148.9,1188148.9,14368,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549774844,186254.00
02/10/2019 00:00,2,0.000,ALERT,211.93,299.97,60.017,1549774804,"201051344000983","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1207597.5,1207597.5,6255,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774845,186255.00
02/10/2019 00:00,2,0.000,ALERT,211.70,298.17,60.033,1549774804,"201051344001203","174011545737251",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,1197100.4,1197100.4,14399,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774847,186256.00
02/10/2019 00:00,2,0.000,ALERT,211.48,298.77,60.043,1549774804,"201051344001230","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1191645.4,1191645.4,14273,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549774849,186257.00
02/10/2019 00:00,2,0.000,ALERT,211.48,298.77,60.017,1549774804,"201051344000646","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1186172.5,1186172.5,14368,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774851,186258.00
02/10/2019 00:00,2,0.000,ALERT,212.38,299.07,59.969,1549774804,"201051344000867","174011545737251",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,1188161.5,1188161.5,38250,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774853,186259.00
02/10/2019 00:00,2,0.000,ALERT,212.83,299.67,60.012,1549774804,"201051344000633","174011545737251",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,1187103.5,1187103.5,38311,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774854,186260.00
02/10/2019 00:00,2,0.000,ALERT,211.25,298.47,60.006,1549774804,"201051344000955","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1205245.1,1205245.1,14400,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774856,186261.00
02/10/2019 00:00,2,0.000,ALERT,212.16,299.37,60.038,1549774804,"201051344000648","174011545737251",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,1196105.8,1196105.8,37991,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774858,186262.00
02/10/2019 00:00,2,0.000,ALERT,212.38,299.97,60.006,1549774804,"201051344000645","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1200712.3,1200712.3,37953,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774860,186263.00
02/10/2019 00:00,2,0.000,ALERT,212.16,300.57,60.017,1549774804,"201051344000569","174011545737251",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,1217735.7,1217735.7,6180,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549774862,186264.00
02/10/2019 00:00,2,0.000,ALERT,212.38,299.37,60.012,1549774804,"179051228000119","174011545737251",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,4864.2,4864.2,6232,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549774863,186265.00
02/10/2019 00:15,2,0.000,ALERT,211.93,300.87,60.043,1549775703,"201051344000579","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1216483.1,1216483.1,6479,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775706,186266.00
02/10/2019 00:15,2,0.000,ALERT,211.25,297.26,59.975,1549775703,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14403,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775707,186267.00
02/10/2019 00:15,2,0.000,ALERT,211.48,298.17,60.012,1549775703,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14388,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775709,186268.00
02/10/2019 00:15,2,0.000,ALERT,211.70,299.97,60.022,1549775703,"201051344000458","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1203103.0,1203103.0,6321,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775711,186269.00
02/10/2019 00:15,2,0.000,ALERT,211.25,298.47,60.022,1549775703,"201051344000890","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14373,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775713,186270.00
02/10/2019 00:15,2,0.000,ALERT,211.70,299.67,60.054,1549775703,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,937970.4,937970.4,6540,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775715,186271.00
02/10/2019 00:15,2,0.000,ALERT,211.93,299.07,60.022,1549775703,"201051344000582","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14339,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775717,186272.00
02/10/2019 00:15,2,0.000,ALERT,211.93,300.57,59.980,1549775703,"201051344000868","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1189471.8,1189471.8,38224,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775718,186273.00
02/10/2019 00:15,2,0.000,ALERT,212.38,300.57,60.022,1549775703,"201051344000576","174011545737251",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,1204096.3,1204096.3,10435,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775720,186274.00
02/10/2019 00:15,2,0.000,ALERT,211.93,299.97,60.038,1549775703,"201051344001158","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6518,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775722,186275.00
02/10/2019 00:15,2,0.000,ALERT,211.48,297.26,60.012,1549775703,"201051344000917","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1194429.2,1194429.2,14239,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775724,186276.00
02/10/2019 00:15,2,0.000,ALERT,211.48,297.57,60.049,1549775703,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,969236.0,969236.0,14424,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775726,186277.00
02/10/2019 00:15,2,0.000,ALERT,211.70,297.87,60.028,1549775703,"201051344000685","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14400,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775727,186278.00
02/10/2019 00:15,2,0.000,ALERT,211.25,296.96,60.017,1549775703,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14387,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775729,186279.00
02/10/2019 00:15,2,0.000,ALERT,211.25,300.27,60.017,1549775703,"201051344000594","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1207166.9,1207166.9,38206,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775731,186280.00
02/10/2019 00:15,2,0.000,ALERT,211.93,300.27,60.022,1549775703,"201051344000469","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6471,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775733,186281.00
02/10/2019 00:15,2,0.000,ALERT,211.48,298.17,60.028,1549775703,"201051344000585","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14443,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775735,186282.00
02/10/2019 00:15,2,0.000,ALERT,212.38,299.97,60.028,1549775703,"201051344000853","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1208131.4,1208131.4,6252,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775737,186283.00
02/10/2019 00:15,2,0.000,ALERT,211.70,298.17,60.012,1549775703,"201051344001145","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14364,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775738,186284.00
02/10/2019 00:15,2,0.000,ALERT,211.48,297.87,60.022,1549775703,"201051344000438","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14400,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775740,186285.00
02/10/2019 00:15,2,0.000,ALERT,211.03,298.17,60.017,1549775703,"201051344001135","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14370,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775742,186286.00
02/10/2019 00:15,2,0.000,ALERT,211.70,300.27,60.028,1549775703,"201051344000983","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1207597.5,1207597.5,6257,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775744,186287.00
02/10/2019 00:15,2,0.000,ALERT,211.48,297.57,60.022,1549775703,"201051344001203","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14401,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775746,186288.00
02/10/2019 00:15,2,0.000,ALERT,211.48,298.47,60.065,1549775703,"201051344001230","174011545737251",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,1191645.4,1191645.4,14275,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775748,186289.00
02/10/2019 00:15,2,0.000,ALERT,211.03,297.57,59.959,1549775703,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14370,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775750,186290.00
02/10/2019 00:15,2,0.000,ALERT,212.16,299.07,60.017,1549775703,"201051344000867","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38252,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775751,186291.00
02/10/2019 00:15,2,0.000,ALERT,212.61,299.67,60.017,1549775703,"201051344000633","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38313,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775753,186292.00
02/10/2019 00:15,2,0.000,ALERT,210.80,297.87,60.001,1549775703,"201051344000955","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14402,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775755,186293.00
02/10/2019 00:15,2,0.000,ALERT,211.70,298.77,60.054,1549775703,"201051344000648","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1196105.8,1196105.8,37993,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775757,186294.00
02/10/2019 00:15,2,0.000,ALERT,212.16,299.67,59.975,1549775703,"201051344000645","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37955,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549775759,186295.00
02/10/2019 00:15,2,0.000,ALERT,211.70,300.27,60.006,1549775703,"201051344000569","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6182,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549775760,186296.00
02/10/2019 00:15,2,0.000,ALERT,211.93,299.37,60.043,1549775703,"179051228000119","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,4864.2,4864.2,6234,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549775762,186297.00
02/10/2019 00:30,2,0.000,ALERT,211.93,300.27,59.996,1549776604,"201051344000579","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1216483.1,1216483.1,6481,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549776606,186298.00
02/10/2019 00:30,2,0.000,ALERT,211.03,296.66,59.964,1549776604,"201051344001025","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1201129.6,1201129.6,14405,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776608,186299.00
02/10/2019 00:30,2,0.000,ALERT,211.25,297.26,59.985,1549776604,"201051344001093","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,1193586.0,1193586.0,14390,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549776610,186300.00
02/10/2019 00:30,2,0.000,ALERT,211.70,299.67,59.996,1549776604,"201051344000458","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1203103.0,1203103.0,6323,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776612,186301.00
02/10/2019 00:30,2,0.000,ALERT,211.03,297.87,59.990,1549776604,"201051344000890","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1197629.8,1197629.8,14375,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776614,186302.00
02/10/2019 00:30,2,0.000,ALERT,211.48,299.37,59.996,1549776604,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,937970.4,937970.4,6542,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549776615,186303.00
02/10/2019 00:30,2,0.000,ALERT,211.70,298.47,60.038,1549776604,"201051344000582","174011545737251",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,1177498.4,1177498.4,14341,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776617,186304.00
02/10/2019 00:30,2,0.000,ALERT,211.70,299.97,59.985,1549776604,"201051344000868","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1189471.8,1189471.8,38226,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776619,186305.00
02/10/2019 00:30,2,0.000,ALERT,212.38,300.27,60.001,1549776604,"201051344000576","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1204096.3,1204096.3,10437,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776621,186306.00
02/10/2019 00:30,2,0.000,ALERT,211.93,299.37,59.964,1549776604,"201051344001158","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6520,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776623,186307.00
02/10/2019 00:30,2,0.000,ALERT,211.48,297.26,59.990,1549776604,"201051344000917","174011545737251",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,1194429.2,1194429.2,14241,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776625,186308.00
02/10/2019 00:30,2,0.000,ALERT,211.48,297.26,59.943,1549776604,"201051344000417","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,969236.0,969236.0,14426,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776626,186309.00
02/10/2019 00:30,2,0.000,ALERT,211.48,297.57,59.985,1549776604,"201051344000685","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14402,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776628,186310.00
02/10/2019 00:30,2,0.000,ALERT,211.25,296.96,59.990,1549776604,"201051344000651","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1192354.4,1192354.4,14389,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776630,186311.00
02/10/2019 00:30,2,0.000,ALERT,211.48,299.97,59.985,1549776604,"201051344000594","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38208,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776632,186312.00
02/10/2019 00:30,2,0.000,ALERT,211.93,299.67,60.012,1549776604,"201051344000469","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6473,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549776634,186313.00
02/10/2019 00:30,2,0.000,ALERT,211.48,297.87,59.996,1549776604,"201051344000585","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1206998.5,1206998.5,14445,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776636,186314.00
02/10/2019 00:30,2,0.000,ALERT,212.38,299.37,60.006,1549776604,"201051344000853","174011545737251",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,1208131.4,1208131.4,6254,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549776638,186315.00
02/10/2019 00:30,2,0.000,ALERT,211.48,297.87,60.022,1549776604,"201051344001145","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14366,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776639,186316.00
02/10/2019 00:30,2,0.000,ALERT,211.48,297.87,59.985,1549776604,"201051344000438","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14402,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776641,186317.00
02/10/2019 00:30,2,0.000,ALERT,211.03,297.87,60.001,1549776604,"201051344001135","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1188148.9,1188148.9,14372,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776643,186318.00
02/10/2019 00:30,2,0.000,ALERT,211.70,299.67,60.022,1549776604,"201051344000983","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1207597.5,1207597.5,6259,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776645,186319.00
02/10/2019 00:30,2,0.000,ALERT,211.48,297.57,60.001,1549776604,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1197100.4,1197100.4,14403,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776647,186320.00
02/10/2019 00:30,2,0.000,ALERT,211.48,298.17,60.033,1549776604,"201051344001230","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1191645.4,1191645.4,14277,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549776649,186321.00
02/10/2019 00:30,2,0.000,ALERT,211.25,297.87,59.980,1549776604,"201051344000646","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1186172.5,1186172.5,14372,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776650,186322.00
02/10/2019 00:30,2,0.000,ALERT,212.16,299.07,60.022,1549776604,"201051344000867","174011545737251",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38254,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776652,186323.00
02/10/2019 00:30,2,0.000,ALERT,212.61,299.37,59.990,1549776604,"201051344000633","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38315,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776654,186324.00
02/10/2019 00:30,2,0.000,ALERT,211.03,297.87,59.996,1549776604,"201051344000955","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1205245.1,1205245.1,14404,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776656,186325.00
02/10/2019 00:30,2,0.000,ALERT,211.93,299.07,59.996,1549776604,"201051344000648","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1196105.8,1196105.8,37995,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549776658,186326.00
02/10/2019 00:30,2,0.000,ALERT,212.38,299.97,60.049,1549776604,"201051344000645","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37957,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776660,186327.00
02/10/2019 00:30,2,0.000,ALERT,211.93,300.57,60.028,1549776604,"201051344000569","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1217735.7,1217735.7,6184,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549776661,186328.00
02/10/2019 00:30,2,0.000,ALERT,212.38,299.37,59.990,1549776604,"179051228000119","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,4864.2,4864.2,6236,0,0,0,L,46974696,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549776663,186329.00
02/10/2019 00:45,2,0.000,ALERT,210.80,298.47,60.065,1549777504,"201051344000579","174011545737251",0.00,-11.00,0,286.44,301.77,0.0,0.0,0.000,1216483.1,1216483.1,6483,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777506,186330.00
02/10/2019 00:45,2,0.000,ALERT,210.12,295.76,60.012,1549777504,"201051344001025","174011545737251",0.00,-11.50,0,284.04,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14407,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777508,186331.00
02/10/2019 00:45,2,0.000,ALERT,210.35,296.36,59.980,1549777504,"201051344001093","174011545737251",0.00,-8.50,0,284.34,299.07,0.0,0.0,0.000,1193586.0,1193586.0,14392,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777510,186332.00
02/10/2019 00:45,2,0.000,ALERT,210.57,297.87,59.996,1549777504,"201051344000458","174011545737251",0.00,-8.50,0,285.84,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6325,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777511,186333.00
02/10/2019 00:45,2,0.000,ALERT,210.12,296.96,60.006,1549777504,"201051344000890","174011545737251",0.00,-9.00,0,284.94,300.27,0.0,0.0,0.000,1197629.8,1197629.8,14377,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777513,186334.00
02/10/2019 00:45,2,0.000,ALERT,210.57,297.57,60.006,1549777504,"201051344000988","174011545737251",0.00,-10.00,0,283.44,300.87,0.0,0.0,0.000,937970.4,937970.4,6544,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549777515,186335.00
02/10/2019 00:45,2,0.000,ALERT,210.80,297.26,59.980,1549777504,"201051344000582","174011545737251",0.00,-11.50,0,285.24,299.97,0.0,0.0,0.000,1177498.4,1177498.4,14343,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777517,186336.00
02/10/2019 00:45,2,0.000,ALERT,210.57,298.47,60.012,1549777504,"201051344000868","174011545737251",0.00,-11.00,0,286.44,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38228,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549777519,186337.00
02/10/2019 00:45,2,0.000,ALERT,211.03,298.17,59.980,1549777504,"201051344000576","174011545737251",0.00,-11.00,0,286.14,301.47,0.0,0.0,0.000,1204096.3,1204096.3,10439,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777521,186338.00
02/10/2019 00:45,2,0.000,ALERT,210.80,297.57,60.001,1549777504,"201051344001158","174011545737251",0.00,-11.50,0,285.24,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6522,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777522,186339.00
02/10/2019 00:45,2,0.000,ALERT,210.35,295.76,60.006,1549777504,"201051344000917","174011545737251",0.00,-8.50,0,283.14,298.77,0.0,0.0,0.000,1194429.2,1194429.2,14243,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777524,186340.00
02/10/2019 00:45,2,0.000,ALERT,210.57,295.76,59.980,1549777504,"201051344000417","174011545737251",0.00,-10.00,0,284.04,299.07,0.0,0.0,0.000,969236.0,969236.0,14428,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777526,186341.00
02/10/2019 00:45,2,0.000,ALERT,210.57,296.36,60.038,1549777504,"201051344000685","174011545737251",0.00,-10.00,0,284.34,299.37,0.0,0.0,0.000,1198616.9,1198616.9,14404,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777528,186342.00
02/10/2019 00:45,2,0.000,ALERT,210.35,295.46,60.012,1549777504,"201051344000651","174011545737251",0.00,-12.00,0,284.04,298.77,0.0,0.0,0.000,1192354.4,1192354.4,14391,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777530,186343.00
02/10/2019 00:45,2,0.000,ALERT,210.35,298.17,60.006,1549777504,"201051344000594","174011545737251",0.00,-11.00,0,285.54,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38210,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549777532,186344.00
02/10/2019 00:45,2,0.000,ALERT,210.80,297.57,59.985,1549777504,"201051344000469","174011545737251",0.00,-11.50,0,284.94,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6475,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777533,186345.00
02/10/2019 00:45,2,0.000,ALERT,210.35,296.66,59.969,1549777504,"201051344000585","174011545737251",0.00,-10.00,0,284.04,299.37,0.0,0.0,0.000,1206998.5,1206998.5,14447,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777535,186346.00
02/10/2019 00:45,2,0.000,ALERT,211.25,297.57,59.969,1549777504,"201051344000853","174011545737251",0.00,-11.00,0,285.84,301.47,0.0,0.0,0.000,1208131.4,1208131.4,6256,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549777537,186347.00
02/10/2019 00:45,2,0.000,ALERT,210.57,296.66,60.001,1549777504,"201051344001145","174011545737251",0.00,-11.00,0,284.94,299.97,0.0,0.0,0.000,1206060.0,1206060.0,14368,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777539,186348.00
02/10/2019 00:45,2,0.000,ALERT,210.35,296.36,59.996,1549777504,"201051344000438","174011545737251",0.00,-11.50,0,284.64,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14404,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777541,186349.00
02/10/2019 00:45,2,0.000,ALERT,210.57,297.57,60.001,1549777504,"201051344001135","174011545737251",0.00,-11.00,0,284.64,299.97,0.0,0.0,0.000,1188148.9,1188148.9,14374,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777543,186350.00
02/10/2019 00:45,2,0.000,ALERT,211.93,299.67,59.996,1549777504,"201051344000983","174011545737251",0.00,-11.00,0,285.84,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6261,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777545,186351.00
02/10/2019 00:45,2,0.000,ALERT,211.48,297.57,60.006,1549777504,"201051344001203","174011545737251",0.00,-11.00,0,284.34,301.17,0.0,0.0,0.000,1197100.4,1197100.4,14405,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549777546,186352.00
02/10/2019 00:45,2,0.000,ALERT,211.48,298.47,59.996,1549777504,"201051344001230","174011545737251",0.00,-11.00,0,284.64,299.67,0.0,0.0,0.000,1191645.4,1191645.4,14279,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549777548,186353.00
02/10/2019 00:45,2,0.000,ALERT,211.25,298.17,59.996,1549777504,"201051344000646","174011545737251",0.00,-11.50,0,284.04,299.37,0.0,0.0,0.000,1186172.5,1186172.5,14374,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777550,186354.00
02/10/2019 00:45,2,0.000,ALERT,212.16,298.77,59.948,1549777504,"201051344000867","174011545737251",0.00,-9.00,0,284.94,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38256,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777552,186355.00
02/10/2019 00:45,2,0.000,ALERT,212.61,299.07,60.017,1549777504,"201051344000633","174011545737251",0.00,-10.00,0,284.34,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38317,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777554,186356.00
02/10/2019 00:45,2,0.000,ALERT,211.03,297.87,60.001,1549777504,"201051344000955","174011545737251",0.00,-10.00,0,284.34,299.37,0.0,0.0,0.000,1205245.1,1205245.1,14406,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777556,186357.00
02/10/2019 00:45,2,0.000,ALERT,211.93,298.47,59.990,1549777504,"201051344000648","174011545737251",0.00,-12.00,0,284.94,301.47,0.0,0.0,0.000,1196105.8,1196105.8,37997,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549777557,186358.00
02/10/2019 00:45,2,0.000,ALERT,212.16,299.37,60.012,1549777504,"201051344000645","174011545737251",0.00,-10.00,0,285.54,301.47,0.0,0.0,0.000,1200712.3,1200712.3,37959,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549777559,186359.00
02/10/2019 00:45,2,0.000,ALERT,211.93,299.97,59.996,1549777504,"201051344000569","174011545737251",0.00,-11.50,0,286.44,302.37,0.0,0.0,0.000,1217735.7,1217735.7,6186,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549777561,186360.00
02/10/2019 00:45,2,0.000,ALERT,212.16,298.77,60.017,1549777504,"179051228000119","174011545737251",0.00,-8.50,0,284.64,301.17,0.0,0.0,0.000,4864.2,4864.2,6238,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549777563,186361.00
02/10/2019 01:00,2,0.000,ALERT,211.93,299.97,59.980,1549778404,"201051344000579","174011545737251",0.00,-11.00,0,295.46,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6485,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549778406,186362.00
02/10/2019 01:00,2,0.000,ALERT,211.48,297.57,59.985,1549778404,"201051344001025","174011545737251",0.00,-11.50,0,292.46,300.27,0.0,0.0,0.000,1201129.6,1201129.6,14409,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778408,186363.00
02/10/2019 01:00,2,0.000,ALERT,211.70,298.17,59.932,1549778404,"201051344001093","174011545737251",0.00,-8.50,0,292.76,299.67,0.0,0.0,0.000,1193586.0,1193586.0,14394,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778410,186364.00
02/10/2019 01:00,2,0.000,ALERT,211.70,299.37,59.985,1549778404,"201051344000458","174011545737251",0.00,-8.50,0,294.86,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6327,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778412,186365.00
02/10/2019 01:00,2,0.000,ALERT,211.48,298.77,59.948,1549778404,"201051344000890","174011545737251",0.00,-10.00,0,293.66,300.87,0.0,0.0,0.000,1197629.8,1197629.8,14379,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778414,186366.00
02/10/2019 01:00,2,0.000,ALERT,211.70,298.77,59.985,1549778404,"201051344000988","174011545737251",0.00,-11.00,0,292.46,300.87,0.0,0.0,0.000,937970.4,937970.4,6546,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778416,186367.00
02/10/2019 01:00,2,0.000,ALERT,212.16,299.37,59.943,1549778404,"201051344000582","174011545737251",0.00,-11.50,0,293.96,300.57,0.0,0.0,0.000,1177498.4,1177498.4,14345,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778417,186368.00
02/10/2019 01:00,2,0.000,ALERT,211.93,299.67,59.996,1549778404,"201051344000868","174011545737251",0.00,-10.00,0,295.46,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38230,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778419,186369.00
02/10/2019 01:00,2,0.000,ALERT,212.38,299.67,59.990,1549778404,"201051344000576","174011545737251",0.00,-11.50,0,295.16,301.47,0.0,0.0,0.000,1204096.3,1204096.3,10441,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549778421,186370.00
02/10/2019 01:00,2,0.000,ALERT,211.93,299.07,59.990,1549778404,"201051344001158","174011545737251",0.00,-12.00,0,294.26,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6524,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778423,186371.00
02/10/2019 01:00,2,0.000,ALERT,211.93,297.87,59.996,1549778404,"201051344000917","174011545737251",0.00,-9.00,0,291.85,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14245,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778425,186372.00
02/10/2019 01:00,2,0.000,ALERT,211.93,297.87,59.985,1549778404,"201051344000417","174011545737251",0.00,-11.00,0,292.46,299.07,0.0,0.0,0.000,969236.0,969236.0,14430,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778427,186373.00
02/10/2019 01:00,2,0.000,ALERT,211.93,298.17,60.028,1549778404,"201051344000685","174011545737251",0.00,-10.00,0,293.06,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14406,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778429,186374.00
02/10/2019 01:00,2,0.000,ALERT,211.70,297.57,59.959,1549778404,"201051344000651","174011545737251",0.00,-12.00,0,292.46,299.07,0.0,0.0,0.000,1192354.4,1192354.4,14393,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778430,186375.00
02/10/2019 01:00,2,0.000,ALERT,211.48,299.37,59.996,1549778404,"201051344000594","174011545737251",0.00,-11.00,0,294.56,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38212,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778432,186376.00
02/10/2019 01:00,2,0.000,ALERT,211.93,299.07,59.948,1549778404,"201051344000469","174011545737251",0.00,-12.00,0,293.96,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6477,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549778434,186377.00
