ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 01:00,2,0.000,ALERT,211.70,298.17,59.990,1549778404,"201051344000585","174011545737251",0.00,-11.00,0,292.46,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14449,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549778436,186378.00
02/10/2019 01:00,2,0.000,ALERT,212.38,299.07,59.953,1549778404,"201051344000853","174011545737251",0.00,-11.50,0,294.86,301.17,0.0,0.0,0.000,1208131.4,1208131.4,6258,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778438,186379.00
02/10/2019 01:00,2,0.000,ALERT,211.93,298.47,59.996,1549778404,"201051344001145","174011545737251",0.00,-11.00,0,293.36,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14370,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778439,186380.00
02/10/2019 01:00,2,0.000,ALERT,211.70,298.17,59.990,1549778404,"201051344000438","174011545737251",0.00,-11.50,0,293.06,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14406,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778441,186381.00
02/10/2019 01:00,2,0.000,ALERT,211.25,298.17,60.006,1549778404,"201051344001135","174011545737251",0.00,-11.00,0,293.36,300.27,0.0,0.0,0.000,1188148.9,1188148.9,14376,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778443,186382.00
02/10/2019 01:00,2,0.000,ALERT,211.93,299.37,59.985,1549778404,"201051344000983","174011545737251",0.00,-11.00,0,294.86,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6263,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549778445,186383.00
02/10/2019 01:00,2,0.000,ALERT,211.70,297.57,59.996,1549778404,"201051344001203","174011545737251",0.00,-11.00,0,292.76,301.17,0.0,0.0,0.000,1197100.4,1197100.4,14407,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778447,186384.00
02/10/2019 01:00,2,0.000,ALERT,211.70,298.77,59.980,1549778404,"201051344001230","174011545737251",0.00,-11.00,0,293.36,299.97,0.0,0.0,0.000,1191645.4,1191645.4,14281,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778449,186385.00
02/10/2019 01:00,2,0.000,ALERT,211.48,298.17,59.990,1549778404,"201051344000646","174011545737251",0.00,-11.50,0,292.46,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14376,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549778451,186386.00
02/10/2019 01:00,2,0.000,ALERT,212.16,298.47,59.985,1549778404,"201051344000867","174011545737251",0.00,-9.00,0,293.96,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38258,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778452,186387.00
02/10/2019 01:00,2,0.000,ALERT,212.61,299.07,60.022,1549778404,"201051344000633","174011545737251",0.00,-11.00,0,293.36,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38319,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778454,186388.00
02/10/2019 01:00,2,0.000,ALERT,211.25,298.17,60.028,1549778404,"201051344000955","174011545737251",0.00,-11.00,0,293.06,299.67,0.0,0.0,0.000,1205245.1,1205245.1,14408,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778456,186389.00
02/10/2019 01:00,2,0.000,ALERT,211.93,298.17,59.985,1549778404,"201051344000648","174011545737251",0.00,-12.00,0,294.26,300.87,0.0,0.0,0.000,1196105.8,1196105.8,37999,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549778458,186390.00
02/10/2019 01:00,2,0.000,ALERT,212.38,299.07,59.996,1549778404,"201051344000645","174011545737251",0.00,-10.00,0,294.86,301.17,0.0,0.0,0.000,1200712.3,1200712.3,37961,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549778460,186391.00
02/10/2019 01:00,2,0.000,ALERT,211.93,299.67,59.990,1549778404,"201051344000569","174011545737251",0.00,-11.00,0,295.46,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6188,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549778462,186392.00
02/10/2019 01:00,2,0.000,ALERT,212.16,298.77,59.990,1549778404,"179051228000119","174011545737251",0.00,-9.00,0,293.66,300.57,0.0,0.0,0.000,4864.2,4864.2,6240,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549778463,186393.00
02/10/2019 01:15,2,0.000,ALERT,212.38,300.57,59.980,1549779304,"201051344000579","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6487,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779306,186394.00
02/10/2019 01:15,2,0.000,ALERT,211.70,297.87,59.932,1549779304,"201051344001025","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14411,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549779308,186395.00
02/10/2019 01:15,2,0.000,ALERT,211.70,298.47,59.932,1549779304,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,1193586.0,1193586.0,14396,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549779310,186396.00
02/10/2019 01:15,2,0.000,ALERT,211.93,299.97,59.938,1549779304,"201051344000458","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6329,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549779311,186397.00
02/10/2019 01:15,2,0.000,ALERT,211.70,298.77,59.985,1549779304,"201051344000890","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1197629.8,1197629.8,14381,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779313,186398.00
02/10/2019 01:15,2,0.000,ALERT,211.93,299.37,59.985,1549779304,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,937970.4,937970.4,6548,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779315,186399.00
02/10/2019 01:15,2,0.000,ALERT,212.16,299.37,59.985,1549779304,"201051344000582","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14347,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779317,186400.00
02/10/2019 01:15,2,0.000,ALERT,211.93,300.27,60.028,1549779304,"201051344000868","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38232,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779319,186401.00
02/10/2019 01:15,2,0.000,ALERT,212.61,300.27,59.985,1549779304,"201051344000576","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1204096.3,1204096.3,10443,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779320,186402.00
02/10/2019 01:15,2,0.000,ALERT,212.16,299.67,59.943,1549779304,"201051344001158","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6526,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779322,186403.00
02/10/2019 01:15,2,0.000,ALERT,211.93,298.17,59.990,1549779304,"201051344000917","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14247,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779324,186404.00
02/10/2019 01:15,2,0.000,ALERT,211.93,297.87,59.980,1549779304,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,969236.0,969236.0,14432,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779326,186405.00
02/10/2019 01:15,2,0.000,ALERT,212.16,298.47,59.975,1549779304,"201051344000685","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14408,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779328,186406.00
02/10/2019 01:15,2,0.000,ALERT,211.93,297.57,59.990,1549779304,"201051344000651","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1192354.4,1192354.4,14395,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779330,186407.00
02/10/2019 01:15,2,0.000,ALERT,211.70,299.97,59.990,1549779304,"201051344000594","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38214,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779331,186408.00
02/10/2019 01:15,2,0.000,ALERT,212.16,299.67,59.985,1549779304,"201051344000469","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6479,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549779333,186409.00
02/10/2019 01:15,2,0.000,ALERT,211.93,298.77,59.990,1549779304,"201051344000585","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14451,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549779335,186410.00
02/10/2019 01:15,2,0.000,ALERT,212.61,299.37,59.980,1549779304,"201051344000853","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1208131.4,1208131.4,6260,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779337,186411.00
02/10/2019 01:15,2,0.000,ALERT,212.16,298.77,60.001,1549779304,"201051344001145","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14372,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779339,186412.00
02/10/2019 01:15,2,0.000,ALERT,211.93,298.47,59.969,1549779304,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14408,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779341,186413.00
02/10/2019 01:15,2,0.000,ALERT,211.48,298.47,59.996,1549779304,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14378,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779343,186414.00
02/10/2019 01:15,2,0.000,ALERT,211.93,299.97,60.022,1549779304,"201051344000983","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6265,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779345,186415.00
02/10/2019 01:15,2,0.000,ALERT,211.70,297.87,59.990,1549779304,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14409,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779347,186416.00
02/10/2019 01:15,2,0.000,ALERT,211.70,298.77,60.001,1549779304,"201051344001230","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1191645.4,1191645.4,14283,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779348,186417.00
02/10/2019 01:15,2,0.000,ALERT,211.48,298.47,60.001,1549779304,"201051344000646","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14378,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779350,186418.00
02/10/2019 01:15,2,0.000,ALERT,212.38,299.07,60.033,1549779304,"201051344000867","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38260,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779352,186419.00
02/10/2019 01:15,2,0.000,ALERT,212.83,299.67,60.001,1549779304,"201051344000633","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38321,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779354,186420.00
02/10/2019 01:15,2,0.000,ALERT,211.25,298.47,59.990,1549779304,"201051344000955","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1205245.1,1205245.1,14410,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779356,186421.00
02/10/2019 01:15,2,0.000,ALERT,211.93,299.07,60.043,1549779304,"201051344000648","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1196105.8,1196105.8,38001,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779357,186422.00
02/10/2019 01:15,2,0.000,ALERT,212.61,299.67,59.969,1549779304,"201051344000645","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1200712.3,1200712.3,37963,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779359,186423.00
02/10/2019 01:15,2,0.000,ALERT,212.16,300.27,59.985,1549779304,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6190,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549779361,186424.00
02/10/2019 01:15,2,0.000,ALERT,212.38,299.37,59.996,1549779304,"179051228000119","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,4864.2,4864.2,6242,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549779363,186425.00
02/10/2019 01:30,2,0.000,ALERT,212.16,300.57,60.006,1549780204,"201051344000579","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6489,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780206,186426.00
02/10/2019 01:30,2,0.000,ALERT,211.70,298.17,60.001,1549780204,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14413,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549780208,186427.00
02/10/2019 01:30,2,0.000,ALERT,211.93,298.77,60.022,1549780204,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14398,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780210,186428.00
02/10/2019 01:30,2,0.000,ALERT,212.16,299.97,59.959,1549780204,"201051344000458","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6331,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780212,186429.00
02/10/2019 01:30,2,0.000,ALERT,211.70,299.37,60.006,1549780204,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14383,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549780214,186430.00
02/10/2019 01:30,2,0.000,ALERT,211.93,299.67,60.001,1549780204,"201051344000988","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,937970.4,937970.4,6550,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549780215,186431.00
02/10/2019 01:30,2,0.000,ALERT,212.38,299.67,59.990,1549780204,"201051344000582","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14349,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780217,186432.00
02/10/2019 01:30,2,0.000,ALERT,212.16,300.57,59.990,1549780204,"201051344000868","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38234,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780219,186433.00
02/10/2019 01:30,2,0.000,ALERT,212.61,300.57,60.006,1549780204,"201051344000576","174011545737251",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,1204096.3,1204096.3,10445,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780221,186434.00
02/10/2019 01:30,2,0.000,ALERT,212.16,299.67,59.996,1549780204,"201051344001158","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6528,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780223,186435.00
02/10/2019 01:30,2,0.000,ALERT,212.16,298.47,60.001,1549780204,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1194429.2,1194429.2,14249,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780224,186436.00
02/10/2019 01:30,2,0.000,ALERT,212.16,298.47,60.022,1549780204,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,969236.0,969236.0,14434,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780226,186437.00
02/10/2019 01:30,2,0.000,ALERT,212.16,299.07,59.969,1549780204,"201051344000685","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14410,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780228,186438.00
02/10/2019 01:30,2,0.000,ALERT,211.93,298.17,60.006,1549780204,"201051344000651","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1192354.4,1192354.4,14397,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780230,186439.00
02/10/2019 01:30,2,0.000,ALERT,211.70,300.27,60.012,1549780204,"201051344000594","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38216,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780232,186440.00
02/10/2019 01:30,2,0.000,ALERT,212.16,299.97,60.001,1549780204,"201051344000469","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6481,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549780234,186441.00
02/10/2019 01:30,2,0.000,ALERT,211.93,299.07,60.012,1549780204,"201051344000585","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14453,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780235,186442.00
02/10/2019 01:30,2,0.000,ALERT,212.61,299.67,60.001,1549780204,"201051344000853","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1208131.4,1208131.4,6262,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780237,186443.00
02/10/2019 01:30,2,0.000,ALERT,212.16,299.07,60.006,1549780204,"201051344001145","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14374,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780239,186444.00
02/10/2019 01:30,2,0.000,ALERT,211.93,299.07,59.996,1549780204,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14410,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780241,186445.00
02/10/2019 01:30,2,0.000,ALERT,211.48,298.77,59.996,1549780204,"201051344001135","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14380,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780243,186446.00
02/10/2019 01:30,2,0.000,ALERT,212.16,299.97,59.996,1549780204,"201051344000983","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1207597.5,1207597.5,6267,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780245,186447.00
02/10/2019 01:30,2,0.000,ALERT,211.70,298.47,59.996,1549780204,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14411,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780247,186448.00
02/10/2019 01:30,2,0.000,ALERT,211.70,299.37,60.038,1549780204,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,1191645.4,1191645.4,14285,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780249,186449.00
02/10/2019 01:30,2,0.000,ALERT,211.48,298.47,59.996,1549780204,"201051344000646","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14380,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780250,186450.00
02/10/2019 01:30,2,0.000,ALERT,212.38,299.07,59.996,1549780204,"201051344000867","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38262,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780252,186451.00
02/10/2019 01:30,2,0.000,ALERT,212.83,299.67,59.964,1549780204,"201051344000633","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38323,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780254,186452.00
02/10/2019 01:30,2,0.000,ALERT,211.48,298.77,59.996,1549780204,"201051344000955","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14412,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780256,186453.00
02/10/2019 01:30,2,0.000,ALERT,212.16,299.07,59.959,1549780204,"201051344000648","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1196105.8,1196105.8,38003,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549780258,186454.00
02/10/2019 01:30,2,0.000,ALERT,212.38,299.97,59.969,1549780204,"201051344000645","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1200712.3,1200712.3,37965,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780259,186455.00
02/10/2019 01:30,2,0.000,ALERT,212.16,300.27,59.964,1549780204,"201051344000569","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6192,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549780261,186456.00
02/10/2019 01:30,2,0.000,ALERT,212.38,299.37,60.001,1549780204,"179051228000119","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,4864.2,4864.2,6244,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549780263,186457.00
02/10/2019 01:45,2,0.000,ALERT,212.16,300.57,60.038,1549781105,"201051344000579","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1216483.1,1216483.1,6491,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781107,186458.00
02/10/2019 01:45,2,0.000,ALERT,211.70,298.17,59.938,1549781105,"201051344001025","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14415,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781109,186459.00
02/10/2019 01:45,2,0.000,ALERT,211.93,298.77,59.980,1549781105,"201051344001093","174011545737251",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,1193586.0,1193586.0,14400,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549781110,186460.00
02/10/2019 01:45,2,0.000,ALERT,212.16,299.97,59.990,1549781105,"201051344000458","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1203103.0,1203103.0,6333,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781112,186461.00
02/10/2019 01:45,2,0.000,ALERT,211.70,299.07,59.964,1549781105,"201051344000890","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1197629.8,1197629.8,14385,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549781114,186462.00
02/10/2019 01:45,2,0.000,ALERT,211.93,299.97,59.985,1549781105,"201051344000988","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,937970.4,937970.4,6552,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781116,186463.00
02/10/2019 01:45,2,0.000,ALERT,212.38,299.67,59.996,1549781105,"201051344000582","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1177498.4,1177498.4,14351,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781118,186464.00
02/10/2019 01:45,2,0.000,ALERT,212.16,300.87,59.996,1549781105,"201051344000868","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38236,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781120,186465.00
02/10/2019 01:45,2,0.000,ALERT,212.61,300.87,59.990,1549781105,"201051344000576","174011545737251",0.00,-11.00,0,298.47,301.77,0.0,0.0,0.000,1204096.3,1204096.3,10447,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781122,186466.00
02/10/2019 01:45,2,0.000,ALERT,212.38,300.27,59.990,1549781105,"201051344001158","174011545737251",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6530,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781123,186467.00
02/10/2019 01:45,2,0.000,ALERT,211.93,298.47,59.996,1549781105,"201051344000917","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1194429.2,1194429.2,14251,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781125,186468.00
02/10/2019 01:45,2,0.000,ALERT,212.16,298.47,60.001,1549781105,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,969236.0,969236.0,14436,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781127,186469.00
02/10/2019 01:45,2,0.000,ALERT,212.16,299.07,59.996,1549781105,"201051344000685","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14412,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549781129,186470.00
02/10/2019 01:45,2,0.000,ALERT,211.93,298.17,60.043,1549781105,"201051344000651","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1192354.4,1192354.4,14399,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781131,186471.00
02/10/2019 01:45,2,0.000,ALERT,211.93,300.87,59.948,1549781105,"201051344000594","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1207166.9,1207166.9,38218,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781133,186472.00
02/10/2019 01:45,2,0.000,ALERT,212.38,300.57,60.001,1549781105,"201051344000469","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6483,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781134,186473.00
02/10/2019 01:45,2,0.000,ALERT,211.93,299.07,60.006,1549781105,"201051344000585","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1206998.5,1206998.5,14455,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781136,186474.00
02/10/2019 01:45,2,0.000,ALERT,212.83,300.57,60.001,1549781105,"201051344000853","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1208131.4,1208131.4,6264,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781138,186475.00
02/10/2019 01:45,2,0.000,ALERT,212.16,299.07,59.996,1549781105,"201051344001145","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14376,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781140,186476.00
02/10/2019 01:45,2,0.000,ALERT,211.93,298.77,60.022,1549781105,"201051344000438","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14412,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781142,186477.00
02/10/2019 01:45,2,0.000,ALERT,211.48,298.77,60.006,1549781105,"201051344001135","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14382,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549781144,186478.00
02/10/2019 01:45,2,0.000,ALERT,212.16,300.27,59.996,1549781105,"201051344000983","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1207597.5,1207597.5,6269,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781146,186479.00
02/10/2019 01:45,2,0.000,ALERT,211.93,298.47,60.049,1549781105,"201051344001203","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1197100.4,1197100.4,14413,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781147,186480.00
02/10/2019 01:45,2,0.000,ALERT,211.70,299.07,60.006,1549781105,"201051344001230","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1191645.4,1191645.4,14287,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781149,186481.00
02/10/2019 01:45,2,0.000,ALERT,211.48,298.77,60.022,1549781105,"201051344000646","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14382,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781151,186482.00
02/10/2019 01:45,2,0.000,ALERT,212.61,299.67,60.006,1549781105,"201051344000867","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38264,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781153,186483.00
02/10/2019 01:45,2,0.000,ALERT,213.06,299.97,60.012,1549781105,"201051344000633","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38325,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781155,186484.00
02/10/2019 01:45,2,0.000,ALERT,211.48,298.77,60.006,1549781105,"201051344000955","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14414,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781157,186485.00
02/10/2019 01:45,2,0.000,ALERT,212.38,299.37,60.001,1549781105,"201051344000648","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1196105.8,1196105.8,38005,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781158,186486.00
02/10/2019 01:45,2,0.000,ALERT,212.61,299.97,60.006,1549781105,"201051344000645","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1200712.3,1200712.3,37967,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549781160,186487.00
02/10/2019 01:45,2,0.000,ALERT,212.38,300.87,60.001,1549781105,"201051344000569","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1217735.7,1217735.7,6194,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549781162,186488.00
02/10/2019 01:45,2,0.000,ALERT,212.61,299.67,60.001,1549781105,"179051228000119","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,4864.2,4864.2,6246,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549781164,186489.00
02/10/2019 02:00,2,0.000,ALERT,212.16,299.97,59.990,1549782005,"201051344000579","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1216483.1,1216483.1,6493,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782007,186490.00
02/10/2019 02:00,2,0.000,ALERT,211.48,297.26,59.996,1549782005,"201051344001025","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14417,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782009,186491.00
02/10/2019 02:00,2,0.000,ALERT,211.48,297.87,59.996,1549782005,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1193586.0,1193586.0,14402,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782011,186492.00
02/10/2019 02:00,2,0.000,ALERT,211.93,299.07,59.990,1549782005,"201051344000458","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1203103.0,1203103.0,6335,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782012,186493.00
02/10/2019 02:00,2,0.000,ALERT,211.48,298.47,59.990,1549782005,"201051344000890","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1197629.8,1197629.8,14387,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782014,186494.00
02/10/2019 02:00,2,0.000,ALERT,211.70,299.07,59.996,1549782005,"201051344000988","174011545737251",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,937970.4,937970.4,6554,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782016,186495.00
02/10/2019 02:00,2,0.000,ALERT,212.16,299.07,59.985,1549782005,"201051344000582","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1177498.4,1177498.4,14353,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782018,186496.00
02/10/2019 02:00,2,0.000,ALERT,211.93,299.97,59.980,1549782005,"201051344000868","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1189471.8,1189471.8,38238,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782020,186497.00
02/10/2019 02:00,2,0.000,ALERT,212.38,299.97,59.996,1549782005,"201051344000576","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1204096.3,1204096.3,10449,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782021,186498.00
02/10/2019 02:00,2,0.000,ALERT,211.93,299.37,59.985,1549782005,"201051344001158","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6532,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782023,186499.00
02/10/2019 02:00,2,0.000,ALERT,211.93,297.57,60.001,1549782005,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1194429.2,1194429.2,14253,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782025,186500.00
02/10/2019 02:00,2,0.000,ALERT,211.93,297.57,60.001,1549782005,"201051344000417","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,969236.0,969236.0,14438,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782027,186501.00
02/10/2019 02:00,2,0.000,ALERT,211.93,298.17,59.943,1549782005,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14414,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782029,186502.00
02/10/2019 02:00,2,0.000,ALERT,211.70,297.57,60.001,1549782005,"201051344000651","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1192354.4,1192354.4,14401,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782031,186503.00
02/10/2019 02:00,2,0.000,ALERT,211.48,299.37,59.990,1549782005,"201051344000594","174011545737251",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,1207166.9,1207166.9,38220,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782032,186504.00
02/10/2019 02:00,2,0.000,ALERT,212.16,299.37,59.990,1549782005,"201051344000469","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1191513.7,1191513.7,6485,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782034,186505.00
02/10/2019 02:00,2,0.000,ALERT,211.70,298.47,59.996,1549782005,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1206998.5,1206998.5,14457,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782036,186506.00
02/10/2019 02:00,2,0.000,ALERT,212.38,299.37,59.990,1549782005,"201051344000853","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1208131.4,1208131.4,6266,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782038,186507.00
02/10/2019 02:00,2,0.000,ALERT,211.93,298.47,59.975,1549782005,"201051344001145","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1206060.0,1206060.0,14378,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782040,186508.00
02/10/2019 02:00,2,0.000,ALERT,211.70,298.47,59.996,1549782005,"201051344000438","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14414,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782042,186509.00
02/10/2019 02:00,2,0.000,ALERT,211.25,298.17,59.985,1549782005,"201051344001135","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14384,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782044,186510.00
02/10/2019 02:00,2,0.000,ALERT,211.93,299.37,59.990,1549782005,"201051344000983","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1207597.5,1207597.5,6271,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782046,186511.00
02/10/2019 02:00,2,0.000,ALERT,211.70,297.87,59.996,1549782005,"201051344001203","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1197100.4,1197100.4,14415,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782047,186512.00
02/10/2019 02:00,2,0.000,ALERT,211.48,298.77,59.996,1549782005,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14289,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782049,186513.00
02/10/2019 02:00,2,0.000,ALERT,211.48,298.17,59.959,1549782005,"201051344000646","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14384,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782051,186514.00
02/10/2019 02:00,2,0.000,ALERT,212.38,298.77,59.996,1549782005,"201051344000867","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,1188161.5,1188161.5,38266,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782053,186515.00
02/10/2019 02:00,2,0.000,ALERT,212.61,299.07,59.980,1549782005,"201051344000633","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38327,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782055,186516.00
02/10/2019 02:00,2,0.000,ALERT,211.25,298.17,59.985,1549782005,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1205245.1,1205245.1,14416,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782056,186517.00
02/10/2019 02:00,2,0.000,ALERT,211.93,298.47,60.038,1549782005,"201051344000648","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1196105.8,1196105.8,38007,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782058,186518.00
02/10/2019 02:00,2,0.000,ALERT,212.38,299.37,59.953,1549782005,"201051344000645","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37969,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782060,186519.00
02/10/2019 02:00,2,0.000,ALERT,211.93,299.97,59.985,1549782005,"201051344000569","174011545737251",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6196,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782062,186520.00
02/10/2019 02:00,2,0.000,ALERT,212.38,298.77,59.985,1549782005,"179051228000119","174011545737251",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,4864.2,4864.2,6249,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549782064,186521.00
