ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 02:15,2,0.000,ALERT,212.16,299.97,60.017,1549782904,"201051344000579","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1216483.1,1216483.1,6495,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782906,186522.00
02/10/2019 02:15,2,0.000,ALERT,211.93,298.47,59.985,1549782904,"201051344001025","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14419,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782908,186523.00
02/10/2019 02:15,2,0.000,ALERT,211.93,299.07,60.012,1549782904,"201051344001093","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1193586.0,1193586.0,14404,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782910,186524.00
02/10/2019 02:15,2,0.000,ALERT,211.93,299.37,60.012,1549782904,"201051344000458","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1203103.0,1203103.0,6337,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782911,186525.00
02/10/2019 02:15,2,0.000,ALERT,211.93,299.37,59.964,1549782904,"201051344000890","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14389,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782913,186526.00
02/10/2019 02:15,2,0.000,ALERT,211.93,299.07,59.985,1549782904,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,937970.4,937970.4,6556,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782915,186527.00
02/10/2019 02:15,2,0.000,ALERT,212.38,299.97,60.006,1549782904,"201051344000582","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1177498.4,1177498.4,14355,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782917,186528.00
02/10/2019 02:15,2,0.000,ALERT,212.16,299.97,59.996,1549782904,"201051344000868","174011545737251",0.00,-8.50,0,298.17,301.47,0.0,0.0,0.000,1189471.8,1189471.8,38240,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782919,186529.00
02/10/2019 02:15,2,0.000,ALERT,212.61,300.27,59.975,1549782904,"201051344000576","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1204096.3,1204096.3,10451,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782920,186530.00
02/10/2019 02:15,2,0.000,ALERT,212.38,299.67,60.001,1549782904,"201051344001158","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6534,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782922,186531.00
02/10/2019 02:15,2,0.000,ALERT,212.16,298.77,60.028,1549782904,"201051344000917","174011545737251",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,1194429.2,1194429.2,14255,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782924,186532.00
02/10/2019 02:15,2,0.000,ALERT,212.16,298.47,60.001,1549782904,"201051344000417","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,969236.0,969236.0,14440,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782926,186533.00
02/10/2019 02:15,2,0.000,ALERT,212.16,298.77,59.959,1549782904,"201051344000685","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14416,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782928,186534.00
02/10/2019 02:15,2,0.000,ALERT,211.93,298.17,60.017,1549782904,"201051344000651","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14403,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782930,186535.00
02/10/2019 02:15,2,0.000,ALERT,211.70,299.97,60.043,1549782904,"201051344000594","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38222,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782932,186536.00
02/10/2019 02:15,2,0.000,ALERT,212.38,299.67,60.006,1549782904,"201051344000469","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6487,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782933,186537.00
02/10/2019 02:15,2,0.000,ALERT,211.93,299.07,59.990,1549782904,"201051344000585","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1206998.5,1206998.5,14459,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782935,186538.00
02/10/2019 02:15,2,0.000,ALERT,212.83,299.37,60.012,1549782904,"201051344000853","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1208131.4,1208131.4,6268,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782937,186539.00
02/10/2019 02:15,2,0.000,ALERT,212.16,299.07,60.006,1549782904,"201051344001145","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14380,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782939,186540.00
02/10/2019 02:15,2,0.000,ALERT,211.93,299.07,60.006,1549782904,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14416,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782941,186541.00
02/10/2019 02:15,2,0.000,ALERT,211.70,299.07,60.006,1549782904,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14386,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782943,186542.00
02/10/2019 02:15,2,0.000,ALERT,212.16,299.37,60.043,1549782904,"201051344000983","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6273,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782945,186543.00
02/10/2019 02:15,2,0.000,ALERT,211.93,298.47,60.054,1549782904,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,1197100.4,1197100.4,14417,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782947,186544.00
02/10/2019 02:15,2,0.000,ALERT,211.93,299.37,60.038,1549782904,"201051344001230","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1191645.4,1191645.4,14291,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782948,186545.00
02/10/2019 02:15,2,0.000,ALERT,211.48,298.47,60.006,1549782904,"201051344000646","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14386,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782950,186546.00
02/10/2019 02:15,2,0.000,ALERT,212.38,298.77,60.017,1549782904,"201051344000867","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38268,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782952,186547.00
02/10/2019 02:15,2,0.000,ALERT,212.83,299.07,59.969,1549782904,"201051344000633","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38329,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782954,186548.00
02/10/2019 02:15,2,0.000,ALERT,211.48,298.77,60.017,1549782904,"201051344000955","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14418,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549782956,186549.00
02/10/2019 02:15,2,0.000,ALERT,212.16,298.77,60.006,1549782904,"201051344000648","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1196105.8,1196105.8,38009,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782958,186550.00
02/10/2019 02:15,2,0.000,ALERT,212.61,299.37,60.006,1549782904,"201051344000645","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1200712.3,1200712.3,37971,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782960,186551.00
02/10/2019 02:15,2,0.000,ALERT,212.16,299.97,60.006,1549782904,"201051344000569","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1217735.7,1217735.7,6198,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549782961,186552.00
02/10/2019 02:15,2,0.000,ALERT,212.38,299.07,59.964,1549782904,"179051228000119","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,4864.2,4864.2,6251,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549782963,186553.00
02/10/2019 02:30,2,0.000,ALERT,211.93,299.97,60.017,1549783804,"201051344000579","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6498,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783807,186554.00
02/10/2019 02:30,2,0.000,ALERT,211.48,297.87,59.996,1549783804,"201051344001025","174011545737251",0.00,-11.50,0,293.66,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14422,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783809,186555.00
02/10/2019 02:30,2,0.000,ALERT,211.70,298.17,59.959,1549783804,"201051344001093","174011545737251",0.00,-9.00,0,293.66,300.27,0.0,0.0,0.000,1193586.0,1193586.0,14407,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783812,186556.00
02/10/2019 02:30,2,0.000,ALERT,211.93,299.37,59.996,1549783804,"201051344000458","174011545737251",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6340,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783814,186557.00
02/10/2019 02:30,2,0.000,ALERT,211.48,298.77,59.996,1549783804,"201051344000890","174011545737251",0.00,-10.00,0,294.56,301.77,0.0,0.0,0.000,1197629.8,1197629.8,14392,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783817,186558.00
02/10/2019 02:30,2,0.000,ALERT,211.70,299.07,59.996,1549783804,"201051344000988","174011545737251",0.00,-10.00,0,293.66,300.87,0.0,0.0,0.000,937970.4,937970.4,6559,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783819,186559.00
02/10/2019 02:30,2,0.000,ALERT,212.16,299.37,59.990,1549783804,"201051344000582","174011545737251",0.00,-12.00,0,294.86,301.47,0.0,0.0,0.000,1177498.4,1177498.4,14358,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783822,186560.00
02/10/2019 02:30,2,0.000,ALERT,211.93,299.97,59.990,1549783804,"201051344000868","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38243,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783824,186561.00
02/10/2019 02:30,2,0.000,ALERT,212.61,300.27,59.964,1549783804,"201051344000576","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1204096.3,1204096.3,10454,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783826,186562.00
02/10/2019 02:30,2,0.000,ALERT,212.16,299.37,59.975,1549783804,"201051344001158","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6537,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783829,186563.00
02/10/2019 02:30,2,0.000,ALERT,211.93,297.87,59.975,1549783804,"201051344000917","174011545737251",0.00,-9.00,0,292.76,299.97,0.0,0.0,0.000,1194429.2,1194429.2,14258,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783831,186564.00
02/10/2019 02:30,2,0.000,ALERT,211.93,297.87,60.001,1549783804,"201051344000417","174011545737251",0.00,-11.00,0,293.66,299.97,0.0,0.0,0.000,969236.0,969236.0,14443,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783834,186565.00
02/10/2019 02:30,2,0.000,ALERT,211.93,298.47,60.049,1549783804,"201051344000685","174011545737251",0.00,-11.00,0,293.96,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14419,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783836,186566.00
02/10/2019 02:30,2,0.000,ALERT,211.70,297.57,60.001,1549783804,"201051344000651","174011545737251",0.00,-12.00,0,293.36,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14406,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783839,186567.00
02/10/2019 02:30,2,0.000,ALERT,211.48,299.67,60.022,1549783804,"201051344000594","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38225,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783841,186568.00
02/10/2019 02:30,2,0.000,ALERT,212.16,299.37,60.028,1549783804,"201051344000469","174011545737251",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6489,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783843,186569.00
02/10/2019 02:30,2,0.000,ALERT,211.70,298.47,60.006,1549783804,"201051344000585","174011545737251",0.00,-11.00,0,293.36,300.27,0.0,0.0,0.000,1206998.5,1206998.5,14461,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783845,186570.00
02/10/2019 02:30,2,0.000,ALERT,212.61,299.37,59.996,1549783804,"201051344000853","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1208131.4,1208131.4,6270,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783847,186571.00
02/10/2019 02:30,2,0.000,ALERT,211.93,298.77,60.038,1549783804,"201051344001145","174011545737251",0.00,-11.50,0,294.56,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14382,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783849,186572.00
02/10/2019 02:30,2,0.000,ALERT,211.70,298.47,59.985,1549783804,"201051344000438","174011545737251",0.00,-11.50,0,294.26,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14418,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783851,186573.00
02/10/2019 02:30,2,0.000,ALERT,211.25,298.17,59.996,1549783804,"201051344001135","174011545737251",0.00,-11.00,0,294.26,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14388,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783852,186574.00
02/10/2019 02:30,2,0.000,ALERT,211.93,299.37,60.001,1549783804,"201051344000983","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6275,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783854,186575.00
02/10/2019 02:30,2,0.000,ALERT,211.70,297.87,60.012,1549783804,"201051344001203","174011545737251",0.00,-11.50,0,293.66,302.07,0.0,0.0,0.000,1197100.4,1197100.4,14419,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783856,186576.00
02/10/2019 02:30,2,0.000,ALERT,211.70,298.77,59.985,1549783804,"201051344001230","174011545737251",0.00,-11.00,0,294.26,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14293,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783858,186577.00
02/10/2019 02:30,2,0.000,ALERT,211.25,298.17,60.001,1549783804,"201051344000646","174011545737251",0.00,-11.50,0,293.36,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14388,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783860,186578.00
02/10/2019 02:30,2,0.000,ALERT,212.16,298.47,59.953,1549783804,"201051344000867","174011545737251",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38270,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783862,186579.00
02/10/2019 02:30,2,0.000,ALERT,212.61,299.07,60.012,1549783804,"201051344000633","174011545737251",0.00,-11.00,0,294.56,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38331,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783864,186580.00
02/10/2019 02:30,2,0.000,ALERT,211.25,298.47,60.006,1549783804,"201051344000955","174011545737251",0.00,-11.00,0,293.66,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14420,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783866,186581.00
02/10/2019 02:30,2,0.000,ALERT,211.93,298.47,60.001,1549783804,"201051344000648","174011545737251",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,1196105.8,1196105.8,38011,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549783867,186582.00
02/10/2019 02:30,2,0.000,ALERT,212.38,299.37,60.012,1549783804,"201051344000645","174011545737251",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,1200712.3,1200712.3,37973,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783869,186583.00
02/10/2019 02:30,2,0.000,ALERT,211.93,299.97,60.006,1549783804,"201051344000569","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6200,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549783871,186584.00
02/10/2019 02:30,2,0.000,ALERT,212.38,298.77,60.001,1549783804,"179051228000119","174011545737251",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,4864.2,4864.2,6253,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549783873,186585.00
02/10/2019 02:45,2,0.000,ALERT,212.38,300.57,59.985,1549784704,"201051344000579","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6500,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549784706,186586.00
02/10/2019 02:45,2,0.000,ALERT,211.70,297.87,60.001,1549784704,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14424,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784708,186587.00
02/10/2019 02:45,2,0.000,ALERT,211.93,298.47,60.012,1549784704,"201051344001093","174011545737251",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,1193586.0,1193586.0,14409,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784710,186588.00
02/10/2019 02:45,2,0.000,ALERT,212.16,299.97,59.996,1549784704,"201051344000458","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6342,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784711,186589.00
02/10/2019 02:45,2,0.000,ALERT,211.93,299.07,60.033,1549784704,"201051344000890","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1197629.8,1197629.8,14394,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784713,186590.00
02/10/2019 02:45,2,0.000,ALERT,211.93,299.37,60.012,1549784704,"201051344000988","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,937970.4,937970.4,6561,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784715,186591.00
02/10/2019 02:45,2,0.000,ALERT,212.38,299.37,60.006,1549784704,"201051344000582","174011545737251",0.00,-12.00,0,297.57,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14360,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784717,186592.00
02/10/2019 02:45,2,0.000,ALERT,211.93,300.27,60.012,1549784704,"201051344000868","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38245,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784719,186593.00
02/10/2019 02:45,2,0.000,ALERT,212.61,300.57,59.996,1549784704,"201051344000576","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1204096.3,1204096.3,10456,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784721,186594.00
02/10/2019 02:45,2,0.000,ALERT,212.38,299.97,60.001,1549784704,"201051344001158","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6539,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784722,186595.00
02/10/2019 02:45,2,0.000,ALERT,212.16,298.47,60.012,1549784704,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14260,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784724,186596.00
02/10/2019 02:45,2,0.000,ALERT,212.16,298.47,60.006,1549784704,"201051344000417","174011545737251",0.00,-9.00,0,296.06,299.37,0.0,0.0,0.000,969236.0,969236.0,14445,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784726,186597.00
02/10/2019 02:45,2,0.000,ALERT,212.38,298.77,60.017,1549784704,"201051344000685","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14421,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784728,186598.00
02/10/2019 02:45,2,0.000,ALERT,211.93,297.87,60.049,1549784704,"201051344000651","174011545737251",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,1192354.4,1192354.4,14408,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784730,186599.00
02/10/2019 02:45,2,0.000,ALERT,211.70,300.27,60.012,1549784704,"201051344000594","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38227,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549784731,186600.00
02/10/2019 02:45,2,0.000,ALERT,212.38,299.97,60.022,1549784704,"201051344000469","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6491,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784733,186601.00
02/10/2019 02:45,2,0.000,ALERT,212.16,298.77,60.012,1549784704,"201051344000585","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14463,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784735,186602.00
02/10/2019 02:45,2,0.000,ALERT,212.83,299.67,59.996,1549784704,"201051344000853","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1208131.4,1208131.4,6272,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549784737,186603.00
02/10/2019 02:45,2,0.000,ALERT,212.16,298.77,59.996,1549784704,"201051344001145","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14384,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549784739,186604.00
02/10/2019 02:45,2,0.000,ALERT,212.16,298.77,60.001,1549784704,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14420,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784741,186605.00
02/10/2019 02:45,2,0.000,ALERT,211.70,298.77,60.006,1549784704,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14390,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784743,186606.00
02/10/2019 02:45,2,0.000,ALERT,212.16,299.67,60.001,1549784704,"201051344000983","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6277,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784744,186607.00
02/10/2019 02:45,2,0.000,ALERT,211.93,298.17,59.969,1549784704,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14421,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784746,186608.00
02/10/2019 02:45,2,0.000,ALERT,211.93,299.07,60.006,1549784704,"201051344001230","174011545737251",0.00,-11.00,0,296.96,299.97,0.0,0.0,0.000,1191645.4,1191645.4,14295,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784748,186609.00
02/10/2019 02:45,2,0.000,ALERT,211.70,298.47,59.996,1549784704,"201051344000646","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14390,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784750,186610.00
02/10/2019 02:45,2,0.000,ALERT,212.38,299.07,60.022,1549784704,"201051344000867","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38272,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549784752,186611.00
02/10/2019 02:45,2,0.000,ALERT,212.83,299.37,59.990,1549784704,"201051344000633","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38333,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784754,186612.00
02/10/2019 02:45,2,0.000,ALERT,211.48,298.47,60.043,1549784704,"201051344000955","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14422,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784755,186613.00
02/10/2019 02:45,2,0.000,ALERT,212.16,299.07,60.022,1549784704,"201051344000648","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1196105.8,1196105.8,38013,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549784757,186614.00
02/10/2019 02:45,2,0.000,ALERT,212.61,299.67,59.964,1549784704,"201051344000645","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1200712.3,1200712.3,37975,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549784759,186615.00
02/10/2019 02:45,2,0.000,ALERT,212.16,300.27,60.001,1549784704,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6202,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549784761,186616.00
02/10/2019 02:45,2,0.000,ALERT,212.38,299.37,60.001,1549784704,"179051228000119","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,4864.2,4864.2,6255,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549784763,186617.00
02/10/2019 03:00,2,0.000,ALERT,212.16,300.57,59.975,1549785605,"201051344000579","174011545737251",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6502,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785607,186618.00
02/10/2019 03:00,2,0.000,ALERT,211.70,297.87,60.001,1549785605,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14426,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785608,186619.00
02/10/2019 03:00,2,0.000,ALERT,211.93,298.47,60.022,1549785605,"201051344001093","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14411,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549785610,186620.00
02/10/2019 03:00,2,0.000,ALERT,211.93,299.97,60.012,1549785605,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6344,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785612,186621.00
02/10/2019 03:00,2,0.000,ALERT,211.70,299.07,60.043,1549785605,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14396,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785614,186622.00
02/10/2019 03:00,2,0.000,ALERT,211.93,299.67,59.996,1549785605,"201051344000988","174011545737251",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,937970.4,937970.4,6563,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785616,186623.00
02/10/2019 03:00,2,0.000,ALERT,212.38,299.67,59.996,1549785605,"201051344000582","174011545737251",0.00,-12.00,0,297.57,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14362,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785618,186624.00
02/10/2019 03:00,2,0.000,ALERT,212.16,300.27,60.006,1549785605,"201051344000868","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38247,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785620,186625.00
02/10/2019 03:00,2,0.000,ALERT,212.61,300.57,60.043,1549785605,"201051344000576","174011545737251",0.00,-10.00,0,298.47,301.77,0.0,0.0,0.000,1204096.3,1204096.3,10458,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785622,186626.00
02/10/2019 03:00,2,0.000,ALERT,212.38,299.97,60.012,1549785605,"201051344001158","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6541,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785623,186627.00
02/10/2019 03:00,2,0.000,ALERT,211.93,298.17,60.001,1549785605,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1194429.2,1194429.2,14262,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785625,186628.00
02/10/2019 03:00,2,0.000,ALERT,212.16,298.17,60.033,1549785605,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,969236.0,969236.0,14447,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785627,186629.00
02/10/2019 03:00,2,0.000,ALERT,212.16,298.47,60.043,1549785605,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14423,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549785629,186630.00
02/10/2019 03:00,2,0.000,ALERT,211.93,297.87,60.012,1549785605,"201051344000651","174011545737251",0.00,-12.00,0,296.36,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14410,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549785631,186631.00
02/10/2019 03:00,2,0.000,ALERT,211.93,300.27,60.033,1549785605,"201051344000594","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38229,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549785633,186632.00
02/10/2019 03:00,2,0.000,ALERT,212.38,299.97,59.969,1549785605,"201051344000469","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6494,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785635,186633.00
02/10/2019 03:00,2,0.000,ALERT,212.16,298.77,60.006,1549785605,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1206998.5,1206998.5,14466,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785637,186634.00
02/10/2019 03:00,2,0.000,ALERT,212.61,299.67,60.028,1549785605,"201051344000853","174011545737251",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,1208131.4,1208131.4,6275,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785640,186635.00
02/10/2019 03:00,2,0.000,ALERT,212.16,298.77,59.996,1549785605,"201051344001145","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14387,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785643,186636.00
02/10/2019 03:00,2,0.000,ALERT,211.93,298.47,60.006,1549785605,"201051344000438","174011545737251",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14423,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785645,186637.00
02/10/2019 03:00,2,0.000,ALERT,211.48,298.47,60.017,1549785605,"201051344001135","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14393,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785648,186638.00
02/10/2019 03:00,2,0.000,ALERT,212.16,299.97,60.012,1549785605,"201051344000983","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1207597.5,1207597.5,6280,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549785650,186639.00
02/10/2019 03:00,2,0.000,ALERT,211.93,298.17,60.017,1549785605,"201051344001203","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1197100.4,1197100.4,14424,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549785652,186640.00
02/10/2019 03:00,2,0.000,ALERT,211.93,299.07,60.006,1549785605,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1191645.4,1191645.4,14298,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785655,186641.00
02/10/2019 03:00,2,0.000,ALERT,211.70,298.47,60.001,1549785605,"201051344000646","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14393,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785657,186642.00
02/10/2019 03:00,2,0.000,ALERT,212.38,299.37,60.001,1549785605,"201051344000867","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38275,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785660,186643.00
02/10/2019 03:00,2,0.000,ALERT,212.83,299.67,60.001,1549785605,"201051344000633","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38336,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785662,186644.00
02/10/2019 03:00,2,0.000,ALERT,211.70,298.77,60.001,1549785605,"201051344000955","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14425,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785665,186645.00
02/10/2019 03:00,2,0.000,ALERT,212.16,299.37,60.006,1549785605,"201051344000648","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1196105.8,1196105.8,38016,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785667,186646.00
02/10/2019 03:00,2,0.000,ALERT,212.61,299.97,60.001,1549785605,"201051344000645","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1200712.3,1200712.3,37978,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549785670,186647.00
02/10/2019 03:00,2,0.000,ALERT,212.16,300.27,60.001,1549785605,"201051344000569","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6204,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549785671,186648.00
02/10/2019 03:00,2,0.000,ALERT,212.61,299.37,60.001,1549785605,"179051228000119","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,4864.2,4864.2,6257,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549785673,186649.00
02/10/2019 03:15,2,0.000,ALERT,212.38,300.87,60.001,1549786504,"201051344000579","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1216483.1,1216483.1,6504,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786506,186650.00
02/10/2019 03:15,2,0.000,ALERT,211.70,298.17,59.990,1549786504,"201051344001025","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14428,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786508,186651.00
02/10/2019 03:15,2,0.000,ALERT,211.93,299.07,60.028,1549786504,"201051344001093","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1193586.0,1193586.0,14413,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786510,186652.00
02/10/2019 03:15,2,0.000,ALERT,212.16,300.57,59.990,1549786504,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1203103.0,1203103.0,6346,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549786512,186653.00
02/10/2019 03:15,2,0.000,ALERT,211.93,299.37,59.985,1549786504,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1197629.8,1197629.8,14398,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549786514,186654.00
02/10/2019 03:15,2,0.000,ALERT,212.16,300.27,59.990,1549786504,"201051344000988","174011545737251",0.00,-10.00,0,294.86,301.17,0.0,0.0,0.000,937970.4,937970.4,6565,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786516,186655.00
02/10/2019 03:15,2,0.000,ALERT,212.38,299.97,59.980,1549786504,"201051344000582","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1177498.4,1177498.4,14364,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786517,186656.00
02/10/2019 03:15,2,0.000,ALERT,212.16,300.87,60.001,1549786504,"201051344000868","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38249,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786519,186657.00
02/10/2019 03:15,2,0.000,ALERT,212.83,300.87,59.980,1549786504,"201051344000576","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1204096.3,1204096.3,10460,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786521,186658.00
02/10/2019 03:15,2,0.000,ALERT,212.38,300.27,59.996,1549786504,"201051344001158","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6543,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786523,186659.00
02/10/2019 03:15,2,0.000,ALERT,212.16,298.47,59.985,1549786504,"201051344000917","174011545737251",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,1194429.2,1194429.2,14264,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786525,186660.00
02/10/2019 03:15,2,0.000,ALERT,212.16,298.17,60.001,1549786504,"201051344000417","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,969236.0,969236.0,14449,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786526,186661.00
02/10/2019 03:15,2,0.000,ALERT,212.38,298.77,59.985,1549786504,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14425,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786528,186662.00
02/10/2019 03:15,2,0.000,ALERT,211.93,298.17,59.959,1549786504,"201051344000651","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14412,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786530,186663.00
02/10/2019 03:15,2,0.000,ALERT,211.93,300.57,60.012,1549786504,"201051344000594","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1207166.9,1207166.9,38231,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549786532,186664.00
02/10/2019 03:15,2,0.000,ALERT,212.38,300.57,59.985,1549786504,"201051344000469","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6496,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549786534,186665.00
