ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 03:15,2,0.000,ALERT,212.16,299.07,59.985,1549786504,"201051344000585","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1206998.5,1206998.5,14468,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786535,186666.00
02/10/2019 03:15,2,0.000,ALERT,212.83,300.27,59.985,1549786504,"201051344000853","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1208131.4,1208131.4,6277,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786537,186667.00
02/10/2019 03:15,2,0.000,ALERT,212.38,299.37,59.985,1549786504,"201051344001145","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14389,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786539,186668.00
02/10/2019 03:15,2,0.000,ALERT,212.16,299.07,59.990,1549786504,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14425,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786541,186669.00
02/10/2019 03:15,2,0.000,ALERT,211.70,298.77,59.990,1549786504,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14395,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786543,186670.00
02/10/2019 03:15,2,0.000,ALERT,212.16,300.27,59.980,1549786504,"201051344000983","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1207597.5,1207597.5,6282,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786545,186671.00
02/10/2019 03:15,2,0.000,ALERT,211.93,298.17,59.990,1549786504,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,1197100.4,1197100.4,14426,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786547,186672.00
02/10/2019 03:15,2,0.000,ALERT,211.93,299.37,59.980,1549786504,"201051344001230","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14300,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786549,186673.00
02/10/2019 03:15,2,0.000,ALERT,211.70,298.77,59.990,1549786504,"201051344000646","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14395,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786551,186674.00
02/10/2019 03:15,2,0.000,ALERT,212.61,299.67,59.990,1549786504,"201051344000867","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,1188161.5,1188161.5,38277,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786552,186675.00
02/10/2019 03:15,2,0.000,ALERT,212.83,300.27,60.001,1549786504,"201051344000633","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38338,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786554,186676.00
02/10/2019 03:15,2,0.000,ALERT,211.48,298.47,59.985,1549786504,"201051344000955","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14427,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786556,186677.00
02/10/2019 03:15,2,0.000,ALERT,212.38,299.67,60.001,1549786504,"201051344000648","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,1196105.8,1196105.8,38018,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786558,186678.00
02/10/2019 03:15,2,0.000,ALERT,212.61,300.27,60.006,1549786504,"201051344000645","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37980,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786560,186679.00
02/10/2019 03:15,2,0.000,ALERT,212.16,300.87,60.012,1549786504,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6206,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549786561,186680.00
02/10/2019 03:15,2,0.000,ALERT,212.61,299.67,59.953,1549786504,"179051228000119","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,4864.2,4864.2,6259,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549786563,186681.00
02/10/2019 03:30,2,0.000,ALERT,212.16,301.17,60.006,1549787404,"201051344000579","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1216483.1,1216483.1,6506,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787406,186682.00
02/10/2019 03:30,2,0.000,ALERT,211.48,298.17,60.006,1549787404,"201051344001025","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14430,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787408,186683.00
02/10/2019 03:30,2,0.000,ALERT,211.70,298.77,59.980,1549787404,"201051344001093","174011545737251",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,1193586.0,1193586.0,14415,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787410,186684.00
02/10/2019 03:30,2,0.000,ALERT,212.38,300.57,60.001,1549787404,"201051344000458","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1203103.0,1203103.0,6348,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787412,186685.00
02/10/2019 03:30,2,0.000,ALERT,211.70,299.37,60.001,1549787404,"201051344000890","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1197629.8,1197629.8,14400,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787414,186686.00
02/10/2019 03:30,2,0.000,ALERT,212.16,300.27,60.001,1549787404,"201051344000988","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,937970.4,937970.4,6567,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787415,186687.00
02/10/2019 03:30,2,0.000,ALERT,212.38,299.67,60.012,1549787404,"201051344000582","174011545737251",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,1177498.4,1177498.4,14366,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787417,186688.00
02/10/2019 03:30,2,0.000,ALERT,212.16,300.87,59.996,1549787404,"201051344000868","174011545737251",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,1189471.8,1189471.8,38251,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787419,186689.00
02/10/2019 03:30,2,0.000,ALERT,212.83,300.87,59.996,1549787404,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1204096.3,1204096.3,10462,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787421,186690.00
02/10/2019 03:30,2,0.000,ALERT,212.38,300.57,60.001,1549787404,"201051344001158","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6545,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787423,186691.00
02/10/2019 03:30,2,0.000,ALERT,212.16,298.17,60.001,1549787404,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1194429.2,1194429.2,14266,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787425,186692.00
02/10/2019 03:30,2,0.000,ALERT,212.16,298.17,60.006,1549787404,"201051344000417","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,969236.0,969236.0,14451,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787427,186693.00
02/10/2019 03:30,2,0.000,ALERT,212.16,298.77,60.028,1549787404,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14427,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787428,186694.00
02/10/2019 03:30,2,0.000,ALERT,211.93,297.87,59.996,1549787404,"201051344000651","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1192354.4,1192354.4,14414,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787430,186695.00
02/10/2019 03:30,2,0.000,ALERT,211.93,300.57,59.990,1549787404,"201051344000594","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1207166.9,1207166.9,38233,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787432,186696.00
02/10/2019 03:30,2,0.000,ALERT,212.38,300.57,59.996,1549787404,"201051344000469","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6498,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787434,186697.00
02/10/2019 03:30,2,0.000,ALERT,211.93,299.07,59.996,1549787404,"201051344000585","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1206998.5,1206998.5,14470,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787436,186698.00
02/10/2019 03:30,2,0.000,ALERT,212.83,300.27,59.996,1549787404,"201051344000853","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1208131.4,1208131.4,6279,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787438,186699.00
02/10/2019 03:30,2,0.000,ALERT,211.93,298.47,60.001,1549787404,"201051344001145","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14391,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787440,186700.00
02/10/2019 03:30,2,0.000,ALERT,211.93,298.77,59.990,1549787404,"201051344000438","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14427,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787442,186701.00
02/10/2019 03:30,2,0.000,ALERT,211.70,299.07,60.006,1549787404,"201051344001135","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14397,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787443,186702.00
02/10/2019 03:30,2,0.000,ALERT,212.16,300.57,60.017,1549787404,"201051344000983","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1207597.5,1207597.5,6284,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787445,186703.00
02/10/2019 03:30,2,0.000,ALERT,211.70,298.17,59.996,1549787404,"201051344001203","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1197100.4,1197100.4,14428,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787447,186704.00
02/10/2019 03:30,2,0.000,ALERT,211.70,299.07,60.001,1549787404,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14302,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787449,186705.00
02/10/2019 03:30,2,0.000,ALERT,211.70,298.77,60.001,1549787404,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14397,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787451,186706.00
02/10/2019 03:30,2,0.000,ALERT,212.61,299.67,59.948,1549787404,"201051344000867","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1188161.5,1188161.5,38279,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787453,186707.00
02/10/2019 03:30,2,0.000,ALERT,213.06,299.97,60.017,1549787404,"201051344000633","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38340,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787455,186708.00
02/10/2019 03:30,2,0.000,ALERT,211.48,298.77,59.996,1549787404,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14429,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787456,186709.00
02/10/2019 03:30,2,0.000,ALERT,212.38,299.67,60.038,1549787404,"201051344000648","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1196105.8,1196105.8,38020,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549787458,186710.00
02/10/2019 03:30,2,0.000,ALERT,212.83,300.27,60.028,1549787404,"201051344000645","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37982,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787460,186711.00
02/10/2019 03:30,2,0.000,ALERT,212.38,300.87,59.996,1549787404,"201051344000569","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6208,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549787462,186712.00
02/10/2019 03:30,2,0.000,ALERT,212.61,299.97,59.975,1549787404,"179051228000119","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,4864.2,4864.2,6261,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549787464,186713.00
02/10/2019 03:45,2,0.000,ALERT,212.16,300.57,60.001,1549788304,"201051344000579","174011545737251",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,1216483.1,1216483.1,6508,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788306,186714.00
02/10/2019 03:45,2,0.000,ALERT,211.70,298.17,60.001,1549788304,"201051344001025","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14432,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788307,186715.00
02/10/2019 03:45,2,0.000,ALERT,211.93,298.77,60.001,1549788304,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1193586.0,1193586.0,14417,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788309,186716.00
02/10/2019 03:45,2,0.000,ALERT,211.93,299.97,59.959,1549788304,"201051344000458","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1203103.0,1203103.0,6350,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788311,186717.00
02/10/2019 03:45,2,0.000,ALERT,211.93,299.37,60.006,1549788304,"201051344000890","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1197629.8,1197629.8,14402,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788313,186718.00
02/10/2019 03:45,2,0.000,ALERT,211.93,299.97,60.012,1549788304,"201051344000988","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,937970.4,937970.4,6569,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788315,186719.00
02/10/2019 03:45,2,0.000,ALERT,212.38,299.97,59.996,1549788304,"201051344000582","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1177498.4,1177498.4,14368,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549788317,186720.00
02/10/2019 03:45,2,0.000,ALERT,212.16,300.57,60.006,1549788304,"201051344000868","174011545737251",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,1189471.8,1189471.8,38253,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788319,186721.00
02/10/2019 03:45,2,0.000,ALERT,212.61,300.87,59.996,1549788304,"201051344000576","174011545737251",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,1204096.3,1204096.3,10464,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788320,186722.00
02/10/2019 03:45,2,0.000,ALERT,212.38,300.27,59.996,1549788304,"201051344001158","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6547,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549788322,186723.00
02/10/2019 03:45,2,0.000,ALERT,212.16,298.17,59.953,1549788304,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1194429.2,1194429.2,14268,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788324,186724.00
02/10/2019 03:45,2,0.000,ALERT,212.16,298.47,59.996,1549788304,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,969236.0,969236.0,14453,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788326,186725.00
02/10/2019 03:45,2,0.000,ALERT,212.16,298.77,60.001,1549788304,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14429,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549788328,186726.00
02/10/2019 03:45,2,0.000,ALERT,212.16,298.17,60.001,1549788304,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14416,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788329,186727.00
02/10/2019 03:45,2,0.000,ALERT,211.70,300.27,59.964,1549788304,"201051344000594","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1207166.9,1207166.9,38235,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549788331,186728.00
02/10/2019 03:45,2,0.000,ALERT,212.38,300.27,60.033,1549788304,"201051344000469","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6500,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788333,186729.00
02/10/2019 03:45,2,0.000,ALERT,211.93,299.07,59.953,1549788304,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1206998.5,1206998.5,14472,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788335,186730.00
02/10/2019 03:45,2,0.000,ALERT,212.61,299.97,59.996,1549788304,"201051344000853","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1208131.4,1208131.4,6281,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549788337,186731.00
02/10/2019 03:45,2,0.000,ALERT,212.38,299.37,59.975,1549788304,"201051344001145","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14393,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788339,186732.00
02/10/2019 03:45,2,0.000,ALERT,212.16,298.77,59.990,1549788304,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14429,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788340,186733.00
02/10/2019 03:45,2,0.000,ALERT,211.70,298.77,59.990,1549788304,"201051344001135","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14399,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788342,186734.00
02/10/2019 03:45,2,0.000,ALERT,212.16,300.27,60.006,1549788304,"201051344000983","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1207597.5,1207597.5,6286,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788344,186735.00
02/10/2019 03:45,2,0.000,ALERT,211.93,298.47,59.996,1549788304,"201051344001203","174011545737251",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,1197100.4,1197100.4,14430,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549788346,186736.00
02/10/2019 03:45,2,0.000,ALERT,211.93,299.07,59.996,1549788304,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14304,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788348,186737.00
02/10/2019 03:45,2,0.000,ALERT,211.70,298.77,59.996,1549788304,"201051344000646","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14399,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788350,186738.00
02/10/2019 03:45,2,0.000,ALERT,212.38,299.37,60.001,1549788304,"201051344000867","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1188161.5,1188161.5,38281,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788352,186739.00
02/10/2019 03:45,2,0.000,ALERT,212.83,299.97,60.001,1549788304,"201051344000633","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38342,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788353,186740.00
02/10/2019 03:45,2,0.000,ALERT,211.48,298.77,59.990,1549788304,"201051344000955","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14431,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788355,186741.00
02/10/2019 03:45,2,0.000,ALERT,212.16,299.07,59.996,1549788304,"201051344000648","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1196105.8,1196105.8,38022,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788357,186742.00
02/10/2019 03:45,2,0.000,ALERT,212.61,299.97,60.033,1549788304,"201051344000645","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1200712.3,1200712.3,37984,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549788359,186743.00
02/10/2019 03:45,2,0.000,ALERT,212.16,300.57,60.038,1549788304,"201051344000569","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6210,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549788361,186744.00
02/10/2019 03:45,2,0.000,ALERT,212.61,299.67,59.990,1549788304,"179051228000119","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,4864.2,4864.2,6263,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549788362,186745.00
02/10/2019 04:00,2,0.000,ALERT,212.16,300.57,60.001,1549789204,"201051344000579","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1216483.1,1216483.1,6510,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789206,186746.00
02/10/2019 04:00,2,0.000,ALERT,212.16,298.47,60.017,1549789204,"201051344001025","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14434,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789208,186747.00
02/10/2019 04:00,2,0.000,ALERT,212.16,299.37,59.948,1549789204,"201051344001093","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1193586.0,1193586.0,14419,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789210,186748.00
02/10/2019 04:00,2,0.000,ALERT,211.93,299.67,59.996,1549789204,"201051344000458","174011545737251",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,1203103.0,1203103.0,6352,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789212,186749.00
02/10/2019 04:00,2,0.000,ALERT,212.16,299.67,59.996,1549789204,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1197629.8,1197629.8,14404,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789213,186750.00
02/10/2019 04:00,2,0.000,ALERT,211.93,299.67,60.038,1549789204,"201051344000988","174011545737251",0.00,-11.00,0,294.26,301.77,0.0,0.0,0.000,937970.4,937970.4,6571,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789215,186751.00
02/10/2019 04:00,2,0.000,ALERT,212.83,300.27,60.022,1549789204,"201051344000582","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1177498.4,1177498.4,14370,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549789217,186752.00
02/10/2019 04:00,2,0.000,ALERT,212.16,300.27,59.990,1549789204,"201051344000868","174011545737251",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,1189471.8,1189471.8,38255,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789219,186753.00
02/10/2019 04:00,2,0.000,ALERT,212.61,300.57,59.980,1549789204,"201051344000576","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1204096.3,1204096.3,10466,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789221,186754.00
02/10/2019 04:00,2,0.000,ALERT,212.38,299.97,59.985,1549789204,"201051344001158","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6549,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789222,186755.00
02/10/2019 04:00,2,0.000,ALERT,212.61,298.77,59.990,1549789204,"201051344000917","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1194429.2,1194429.2,14270,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789224,186756.00
02/10/2019 04:00,2,0.000,ALERT,212.38,298.77,59.980,1549789204,"201051344000417","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,969236.0,969236.0,14455,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549789226,186757.00
02/10/2019 04:00,2,0.000,ALERT,212.61,299.37,59.985,1549789204,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1198616.9,1198616.9,14431,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789228,186758.00
02/10/2019 04:00,2,0.000,ALERT,212.38,298.47,60.017,1549789204,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1192354.4,1192354.4,14418,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789230,186759.00
02/10/2019 04:00,2,0.000,ALERT,211.70,299.97,59.980,1549789204,"201051344000594","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1207166.9,1207166.9,38237,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549789231,186760.00
02/10/2019 04:00,2,0.000,ALERT,212.38,299.97,59.975,1549789204,"201051344000469","174011545737251",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,1191513.7,1191513.7,6502,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789233,186761.00
02/10/2019 04:00,2,0.000,ALERT,212.38,299.37,59.985,1549789204,"201051344000585","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1206998.5,1206998.5,14474,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789235,186762.00
02/10/2019 04:00,2,0.000,ALERT,212.61,299.97,59.985,1549789204,"201051344000853","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1208131.4,1208131.4,6283,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549789237,186763.00
02/10/2019 04:00,2,0.000,ALERT,212.61,299.37,59.990,1549789204,"201051344001145","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1206060.0,1206060.0,14395,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789239,186764.00
02/10/2019 04:00,2,0.000,ALERT,212.38,299.37,59.969,1549789204,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14431,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789241,186765.00
02/10/2019 04:00,2,0.000,ALERT,211.93,299.37,59.980,1549789204,"201051344001135","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1188148.9,1188148.9,14401,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789243,186766.00
02/10/2019 04:00,2,0.000,ALERT,211.93,299.97,60.012,1549789204,"201051344000983","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1207597.5,1207597.5,6288,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549789245,186767.00
02/10/2019 04:00,2,0.000,ALERT,212.16,298.77,59.980,1549789204,"201051344001203","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1197100.4,1197100.4,14432,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549789247,186768.00
02/10/2019 04:00,2,0.000,ALERT,212.16,299.37,59.985,1549789204,"201051344001230","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14306,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549789249,186769.00
02/10/2019 04:00,2,0.000,ALERT,212.16,299.07,60.012,1549789204,"201051344000646","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14401,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549789250,186770.00
02/10/2019 04:00,2,0.000,ALERT,212.38,299.37,59.985,1549789204,"201051344000867","174011545737251",0.00,-9.00,0,296.06,302.37,0.0,0.0,0.000,1188161.5,1188161.5,38283,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549789252,186771.00
02/10/2019 04:00,2,0.000,ALERT,212.83,299.67,59.985,1549789204,"201051344000633","174011545737251",0.00,-11.00,0,295.46,301.77,0.0,0.0,0.000,1187103.5,1187103.5,38344,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789254,186772.00
02/10/2019 04:00,2,0.000,ALERT,211.93,299.07,59.980,1549789204,"201051344000955","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14433,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789256,186773.00
02/10/2019 04:00,2,0.000,ALERT,212.16,299.07,59.953,1549789204,"201051344000648","174011545737251",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,1196105.8,1196105.8,38024,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789258,186774.00
02/10/2019 04:00,2,0.000,ALERT,212.61,299.67,59.990,1549789204,"201051344000645","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1200712.3,1200712.3,37986,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789260,186775.00
02/10/2019 04:00,2,0.000,ALERT,212.16,300.57,59.985,1549789204,"201051344000569","174011545737251",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,1217735.7,1217735.7,6212,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549789261,186776.00
02/10/2019 04:00,2,0.000,ALERT,212.61,299.37,59.985,1549789204,"179051228000119","174011545737251",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,4864.2,4864.2,6265,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549789263,186777.00
02/10/2019 04:15,2,0.000,ALERT,212.16,300.57,60.001,1549790105,"201051344000579","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1216483.1,1216483.1,6512,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790107,186778.00
02/10/2019 04:15,2,0.000,ALERT,211.70,297.87,60.001,1549790105,"201051344001025","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1201129.6,1201129.6,14436,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790109,186779.00
02/10/2019 04:15,2,0.000,ALERT,211.93,298.77,60.022,1549790105,"201051344001093","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1193586.0,1193586.0,14421,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790111,186780.00
02/10/2019 04:15,2,0.000,ALERT,212.16,300.27,60.001,1549790105,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1203103.0,1203103.0,6354,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790113,186781.00
02/10/2019 04:15,2,0.000,ALERT,211.93,299.37,59.969,1549790105,"201051344000890","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1197629.8,1197629.8,14406,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790115,186782.00
02/10/2019 04:15,2,0.000,ALERT,211.93,299.67,59.996,1549790105,"201051344000988","174011545737251",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,937970.4,937970.4,6573,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790117,186783.00
02/10/2019 04:15,2,0.000,ALERT,212.61,299.97,60.001,1549790105,"201051344000582","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1177498.4,1177498.4,14372,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790119,186784.00
02/10/2019 04:15,2,0.000,ALERT,212.16,300.57,60.001,1549790105,"201051344000868","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1189471.8,1189471.8,38257,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790120,186785.00
02/10/2019 04:15,2,0.000,ALERT,212.61,300.57,59.996,1549790105,"201051344000576","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1204096.3,1204096.3,10468,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549790122,186786.00
02/10/2019 04:15,2,0.000,ALERT,212.38,300.27,60.017,1549790105,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6551,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790124,186787.00
02/10/2019 04:15,2,0.000,ALERT,212.16,298.17,60.001,1549790105,"201051344000917","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1194429.2,1194429.2,14272,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790126,186788.00
02/10/2019 04:15,2,0.000,ALERT,212.16,298.47,60.006,1549790105,"201051344000417","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,969236.0,969236.0,14457,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549790128,186789.00
02/10/2019 04:15,2,0.000,ALERT,212.16,298.77,59.985,1549790105,"201051344000685","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1198616.9,1198616.9,14433,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790129,186790.00
02/10/2019 04:15,2,0.000,ALERT,211.93,297.87,59.985,1549790105,"201051344000651","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1192354.4,1192354.4,14420,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790131,186791.00
02/10/2019 04:15,2,0.000,ALERT,211.93,300.27,59.985,1549790105,"201051344000594","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1207166.9,1207166.9,38239,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790133,186792.00
02/10/2019 04:15,2,0.000,ALERT,212.38,300.27,60.043,1549790105,"201051344000469","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6504,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549790135,186793.00
02/10/2019 04:15,2,0.000,ALERT,212.16,299.07,60.017,1549790105,"201051344000585","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1206998.5,1206998.5,14476,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549790137,186794.00
02/10/2019 04:15,2,0.000,ALERT,212.83,299.97,60.022,1549790105,"201051344000853","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1208131.4,1208131.4,6285,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790139,186795.00
02/10/2019 04:15,2,0.000,ALERT,212.16,298.77,60.033,1549790105,"201051344001145","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1206060.0,1206060.0,14397,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790140,186796.00
02/10/2019 04:15,2,0.000,ALERT,211.93,298.77,60.006,1549790105,"201051344000438","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1200004.2,1200004.2,14433,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549790142,186797.00
02/10/2019 04:15,2,0.000,ALERT,211.48,298.77,59.953,1549790105,"201051344001135","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1188148.9,1188148.9,14403,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790144,186798.00
02/10/2019 04:15,2,0.000,ALERT,212.16,300.27,59.990,1549790105,"201051344000983","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1207597.5,1207597.5,6290,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790146,186799.00
02/10/2019 04:15,2,0.000,ALERT,211.93,298.17,60.001,1549790105,"201051344001203","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1197100.4,1197100.4,14434,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790148,186800.00
02/10/2019 04:15,2,0.000,ALERT,211.93,299.07,59.996,1549790105,"201051344001230","174011545737251",0.00,-11.00,0,297.57,300.87,0.0,0.0,0.000,1191645.4,1191645.4,14308,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790150,186801.00
02/10/2019 04:15,2,0.000,ALERT,211.70,298.47,59.985,1549790105,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1186172.5,1186172.5,14403,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790152,186802.00
02/10/2019 04:15,2,0.000,ALERT,212.61,299.67,59.985,1549790105,"201051344000867","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38285,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549790153,186803.00
02/10/2019 04:15,2,0.000,ALERT,213.06,299.97,59.990,1549790105,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38346,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790155,186804.00
02/10/2019 04:15,2,0.000,ALERT,211.48,298.47,60.001,1549790105,"201051344000955","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1205245.1,1205245.1,14435,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790157,186805.00
02/10/2019 04:15,2,0.000,ALERT,212.38,299.37,59.964,1549790105,"201051344000648","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1196105.8,1196105.8,38026,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790159,186806.00
02/10/2019 04:15,2,0.000,ALERT,212.83,299.97,59.990,1549790105,"201051344000645","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37988,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790161,186807.00
02/10/2019 04:15,2,0.000,ALERT,212.38,300.87,60.028,1549790105,"201051344000569","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6214,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549790162,186808.00
02/10/2019 04:15,2,0.000,ALERT,212.61,299.67,59.985,1549790105,"179051228000119","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,4864.2,4864.2,6267,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549790164,186809.00
