ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 04:30,2,0.000,ALERT,212.38,300.87,59.990,1549791004,"201051344000579","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1216483.1,1216483.1,6514,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791006,186810.00
02/10/2019 04:30,2,0.000,ALERT,211.70,297.87,59.990,1549791004,"201051344001025","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1201129.6,1201129.6,14438,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791008,186811.00
02/10/2019 04:30,2,0.000,ALERT,211.93,298.47,60.001,1549791004,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1193586.0,1193586.0,14423,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791010,186812.00
02/10/2019 04:30,2,0.000,ALERT,212.16,300.27,60.006,1549791004,"201051344000458","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1203103.0,1203103.0,6356,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791012,186813.00
02/10/2019 04:30,2,0.000,ALERT,211.70,299.07,59.990,1549791004,"201051344000890","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1197629.8,1197629.8,14408,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791014,186814.00
02/10/2019 04:30,2,0.000,ALERT,212.16,299.97,59.990,1549791004,"201051344000988","174011545737251",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,937970.4,937970.4,6575,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791016,186815.00
02/10/2019 04:30,2,0.000,ALERT,212.38,299.37,59.990,1549791004,"201051344000582","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1177498.4,1177498.4,14374,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791017,186816.00
02/10/2019 04:30,2,0.000,ALERT,212.16,300.87,59.996,1549791004,"201051344000868","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1189471.8,1189471.8,38259,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791019,186817.00
02/10/2019 04:30,2,0.000,ALERT,212.61,300.87,59.996,1549791004,"201051344000576","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1204096.3,1204096.3,10470,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791021,186818.00
02/10/2019 04:30,2,0.000,ALERT,212.38,300.27,60.001,1549791004,"201051344001158","174011545737251",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6553,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791023,186819.00
02/10/2019 04:30,2,0.000,ALERT,212.16,298.47,59.996,1549791004,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1194429.2,1194429.2,14274,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791025,186820.00
02/10/2019 04:30,2,0.000,ALERT,212.16,298.17,59.996,1549791004,"201051344000417","174011545737251",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,969236.0,969236.0,14459,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791026,186821.00
02/10/2019 04:30,2,0.000,ALERT,212.16,298.47,60.017,1549791004,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14435,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791028,186822.00
02/10/2019 04:30,2,0.000,ALERT,211.93,297.87,60.001,1549791004,"201051344000651","174011545737251",0.00,-12.00,0,296.36,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14422,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791030,186823.00
02/10/2019 04:30,2,0.000,ALERT,211.70,300.57,60.043,1549791004,"201051344000594","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1207166.9,1207166.9,38241,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791032,186824.00
02/10/2019 04:30,2,0.000,ALERT,212.38,300.27,59.996,1549791004,"201051344000469","174011545737251",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6506,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791034,186825.00
02/10/2019 04:30,2,0.000,ALERT,211.93,298.77,60.001,1549791004,"201051344000585","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1206998.5,1206998.5,14478,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791036,186826.00
02/10/2019 04:30,2,0.000,ALERT,212.83,300.27,60.033,1549791004,"201051344000853","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1208131.4,1208131.4,6287,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791038,186827.00
02/10/2019 04:30,2,0.000,ALERT,212.16,299.07,59.985,1549791004,"201051344001145","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14399,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791040,186828.00
02/10/2019 04:30,2,0.000,ALERT,211.93,298.77,59.964,1549791004,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14435,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791042,186829.00
02/10/2019 04:30,2,0.000,ALERT,211.48,298.77,60.001,1549791004,"201051344001135","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14405,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791043,186830.00
02/10/2019 04:30,2,0.000,ALERT,212.16,300.27,59.985,1549791004,"201051344000983","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1207597.5,1207597.5,6292,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791045,186831.00
02/10/2019 04:30,2,0.000,ALERT,211.93,298.17,59.996,1549791004,"201051344001203","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1197100.4,1197100.4,14436,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791047,186832.00
02/10/2019 04:30,2,0.000,ALERT,211.70,298.47,59.990,1549791004,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14310,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791049,186833.00
02/10/2019 04:30,2,0.000,ALERT,211.48,298.17,60.043,1549791004,"201051344000646","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14405,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791051,186834.00
02/10/2019 04:30,2,0.000,ALERT,212.61,299.37,60.001,1549791004,"201051344000867","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38287,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791052,186835.00
02/10/2019 04:30,2,0.000,ALERT,213.06,299.97,60.006,1549791004,"201051344000633","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38348,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791054,186836.00
02/10/2019 04:30,2,0.000,ALERT,211.48,298.47,59.990,1549791004,"201051344000955","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14437,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791056,186837.00
02/10/2019 04:30,2,0.000,ALERT,212.38,299.67,59.996,1549791004,"201051344000648","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1196105.8,1196105.8,38028,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791058,186838.00
02/10/2019 04:30,2,0.000,ALERT,212.61,300.27,60.001,1549791004,"201051344000645","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37990,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791060,186839.00
02/10/2019 04:30,2,0.000,ALERT,212.16,300.57,60.006,1549791004,"201051344000569","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6216,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791062,186840.00
02/10/2019 04:30,2,0.000,ALERT,212.61,299.67,60.006,1549791004,"179051228000119","174011545737251",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,4864.2,4864.2,6269,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549791064,186841.00
02/10/2019 04:45,2,0.000,ALERT,212.38,300.57,59.990,1549791903,"201051344000579","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1216483.1,1216483.1,6516,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791906,186842.00
02/10/2019 04:45,2,0.000,ALERT,211.70,297.57,59.990,1549791903,"201051344001025","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14440,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791908,186843.00
02/10/2019 04:45,2,0.000,ALERT,211.70,298.17,59.990,1549791903,"201051344001093","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14425,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791909,186844.00
02/10/2019 04:45,2,0.000,ALERT,212.16,300.27,59.964,1549791903,"201051344000458","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1203103.0,1203103.0,6358,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791911,186845.00
02/10/2019 04:45,2,0.000,ALERT,211.70,298.77,59.990,1549791903,"201051344000890","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1197629.8,1197629.8,14410,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791913,186846.00
02/10/2019 04:45,2,0.000,ALERT,211.93,299.67,59.996,1549791903,"201051344000988","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,937970.4,937970.4,6577,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791915,186847.00
02/10/2019 04:45,2,0.000,ALERT,212.38,299.07,59.985,1549791903,"201051344000582","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1177498.4,1177498.4,14376,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791917,186848.00
02/10/2019 04:45,2,0.000,ALERT,212.16,300.57,59.985,1549791903,"201051344000868","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1189471.8,1189471.8,38261,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791919,186849.00
02/10/2019 04:45,2,0.000,ALERT,212.61,300.87,59.980,1549791903,"201051344000576","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1204096.3,1204096.3,10472,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791920,186850.00
02/10/2019 04:45,2,0.000,ALERT,212.38,299.97,59.980,1549791903,"201051344001158","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6555,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791922,186851.00
02/10/2019 04:45,2,0.000,ALERT,211.93,297.87,59.990,1549791903,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1194429.2,1194429.2,14276,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791924,186852.00
02/10/2019 04:45,2,0.000,ALERT,211.93,297.87,60.006,1549791903,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,969236.0,969236.0,14461,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791926,186853.00
02/10/2019 04:45,2,0.000,ALERT,212.16,298.17,59.996,1549791903,"201051344000685","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14437,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791928,186854.00
02/10/2019 04:45,2,0.000,ALERT,211.93,297.26,59.996,1549791903,"201051344000651","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14424,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791930,186855.00
02/10/2019 04:45,2,0.000,ALERT,211.70,300.27,59.980,1549791903,"201051344000594","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1207166.9,1207166.9,38243,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791932,186856.00
02/10/2019 04:45,2,0.000,ALERT,212.38,300.27,59.985,1549791903,"201051344000469","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1191513.7,1191513.7,6508,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791934,186857.00
02/10/2019 04:45,2,0.000,ALERT,211.93,298.17,59.990,1549791903,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1206998.5,1206998.5,14480,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791935,186858.00
02/10/2019 04:45,2,0.000,ALERT,212.83,299.97,59.985,1549791903,"201051344000853","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1208131.4,1208131.4,6289,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791937,186859.00
02/10/2019 04:45,2,0.000,ALERT,212.16,298.47,59.969,1549791903,"201051344001145","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14401,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791939,186860.00
02/10/2019 04:45,2,0.000,ALERT,211.93,298.47,60.012,1549791903,"201051344000438","174011545737251",0.00,-11.50,0,297.26,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14437,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791941,186861.00
02/10/2019 04:45,2,0.000,ALERT,211.48,298.17,59.990,1549791903,"201051344001135","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14407,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791943,186862.00
02/10/2019 04:45,2,0.000,ALERT,212.16,299.97,59.990,1549791903,"201051344000983","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1207597.5,1207597.5,6294,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791945,186863.00
02/10/2019 04:45,2,0.000,ALERT,211.70,297.87,59.996,1549791903,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14438,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791947,186864.00
02/10/2019 04:45,2,0.000,ALERT,211.93,298.77,59.990,1549791903,"201051344001230","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1191645.4,1191645.4,14312,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791949,186865.00
02/10/2019 04:45,2,0.000,ALERT,211.48,298.17,59.996,1549791903,"201051344000646","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14407,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791950,186866.00
02/10/2019 04:45,2,0.000,ALERT,212.61,299.37,59.996,1549791903,"201051344000867","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38289,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549791952,186867.00
02/10/2019 04:45,2,0.000,ALERT,212.83,299.97,59.996,1549791903,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38350,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791954,186868.00
02/10/2019 04:45,2,0.000,ALERT,211.48,298.17,60.001,1549791903,"201051344000955","174011545737251",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14439,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791956,186869.00
02/10/2019 04:45,2,0.000,ALERT,212.16,299.37,60.043,1549791903,"201051344000648","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1196105.8,1196105.8,38030,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791958,186870.00
02/10/2019 04:45,2,0.000,ALERT,212.61,299.97,60.001,1549791903,"201051344000645","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37992,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791960,186871.00
02/10/2019 04:45,2,0.000,ALERT,212.16,300.57,60.001,1549791903,"201051344000569","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6218,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549791962,186872.00
02/10/2019 04:45,2,0.000,ALERT,212.61,299.67,59.990,1549791903,"179051228000119","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,4864.2,4864.2,6271,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549791964,186873.00
02/10/2019 05:00,2,0.000,ALERT,212.16,300.57,60.017,1549792804,"201051344000579","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1216483.1,1216483.1,6518,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792807,186874.00
02/10/2019 05:00,2,0.000,ALERT,211.70,297.87,60.001,1549792804,"201051344001025","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14442,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549792808,186875.00
02/10/2019 05:00,2,0.000,ALERT,211.70,298.47,60.001,1549792804,"201051344001093","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14427,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792810,186876.00
02/10/2019 05:00,2,0.000,ALERT,211.93,299.97,60.001,1549792804,"201051344000458","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1203103.0,1203103.0,6360,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549792812,186877.00
02/10/2019 05:00,2,0.000,ALERT,211.70,299.07,60.001,1549792804,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14412,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792814,186878.00
02/10/2019 05:00,2,0.000,ALERT,211.93,299.67,60.006,1549792804,"201051344000988","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,937970.4,937970.4,6579,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549792816,186879.00
02/10/2019 05:00,2,0.000,ALERT,212.38,299.67,60.006,1549792804,"201051344000582","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14378,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792818,186880.00
02/10/2019 05:00,2,0.000,ALERT,211.93,300.27,60.006,1549792804,"201051344000868","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1189471.8,1189471.8,38263,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792819,186881.00
02/10/2019 05:00,2,0.000,ALERT,212.61,300.27,60.012,1549792804,"201051344000576","174011545737251",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,1204096.3,1204096.3,10474,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792821,186882.00
02/10/2019 05:00,2,0.000,ALERT,212.16,299.67,60.006,1549792804,"201051344001158","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6557,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792823,186883.00
02/10/2019 05:00,2,0.000,ALERT,211.93,298.17,60.006,1549792804,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14278,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792825,186884.00
02/10/2019 05:00,2,0.000,ALERT,211.93,298.17,60.043,1549792804,"201051344000417","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,969236.0,969236.0,14463,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792827,186885.00
02/10/2019 05:00,2,0.000,ALERT,211.93,298.47,60.006,1549792804,"201051344000685","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14439,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549792829,186886.00
02/10/2019 05:00,2,0.000,ALERT,211.70,297.87,59.980,1549792804,"201051344000651","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1192354.4,1192354.4,14426,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792831,186887.00
02/10/2019 05:00,2,0.000,ALERT,211.48,300.27,60.006,1549792804,"201051344000594","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1207166.9,1207166.9,38245,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792832,186888.00
02/10/2019 05:00,2,0.000,ALERT,212.16,299.97,59.985,1549792804,"201051344000469","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6510,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549792834,186889.00
02/10/2019 05:00,2,0.000,ALERT,211.70,298.77,60.022,1549792804,"201051344000585","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14482,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792836,186890.00
02/10/2019 05:00,2,0.000,ALERT,212.61,299.67,60.028,1549792804,"201051344000853","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1208131.4,1208131.4,6291,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792838,186891.00
02/10/2019 05:00,2,0.000,ALERT,211.93,298.77,60.038,1549792804,"201051344001145","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14403,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792840,186892.00
02/10/2019 05:00,2,0.000,ALERT,211.70,298.47,60.006,1549792804,"201051344000438","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14439,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792842,186893.00
02/10/2019 05:00,2,0.000,ALERT,211.48,298.77,60.049,1549792804,"201051344001135","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14409,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792844,186894.00
02/10/2019 05:00,2,0.000,ALERT,211.93,299.97,60.028,1549792804,"201051344000983","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1207597.5,1207597.5,6296,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792845,186895.00
02/10/2019 05:00,2,0.000,ALERT,211.70,298.17,60.033,1549792804,"201051344001203","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14440,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792847,186896.00
02/10/2019 05:00,2,0.000,ALERT,211.70,299.07,60.028,1549792804,"201051344001230","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1191645.4,1191645.4,14314,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792849,186897.00
02/10/2019 05:00,2,0.000,ALERT,211.48,298.47,60.028,1549792804,"201051344000646","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14409,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792851,186898.00
02/10/2019 05:00,2,0.000,ALERT,212.38,299.37,59.985,1549792804,"201051344000867","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38291,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792853,186899.00
02/10/2019 05:00,2,0.000,ALERT,212.83,299.97,60.033,1549792804,"201051344000633","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38352,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792855,186900.00
02/10/2019 05:00,2,0.000,ALERT,211.25,298.47,60.028,1549792804,"201051344000955","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14441,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792857,186901.00
02/10/2019 05:00,2,0.000,ALERT,211.93,299.07,60.043,1549792804,"201051344000648","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1196105.8,1196105.8,38032,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792858,186902.00
02/10/2019 05:00,2,0.000,ALERT,212.38,299.97,60.028,1549792804,"201051344000645","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37994,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792860,186903.00
02/10/2019 05:00,2,0.000,ALERT,211.93,300.57,60.043,1549792804,"201051344000569","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6220,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549792862,186904.00
02/10/2019 05:00,2,0.000,ALERT,212.61,299.67,60.022,1549792804,"179051228000119","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,4864.2,4864.2,6273,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549792864,186905.00
02/10/2019 05:15,2,0.000,ALERT,211.93,300.27,60.022,1549793704,"201051344000579","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1216483.1,1216483.1,6520,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793706,186906.00
02/10/2019 05:15,2,0.000,ALERT,211.70,297.87,60.028,1549793704,"201051344001025","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14444,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793708,186907.00
02/10/2019 05:15,2,0.000,ALERT,211.70,298.47,60.022,1549793704,"201051344001093","174011545737251",0.00,-9.00,0,296.66,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14429,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549793710,186908.00
02/10/2019 05:15,2,0.000,ALERT,211.93,299.67,60.033,1549793704,"201051344000458","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1203103.0,1203103.0,6362,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549793711,186909.00
02/10/2019 05:15,2,0.000,ALERT,211.70,299.07,60.028,1549793704,"201051344000890","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14414,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793713,186910.00
02/10/2019 05:15,2,0.000,ALERT,211.70,299.37,60.059,1549793704,"201051344000988","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,937970.4,937970.4,6581,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793715,186911.00
02/10/2019 05:15,2,0.000,ALERT,212.38,299.37,60.038,1549793704,"201051344000582","174011545737251",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,1177498.4,1177498.4,14380,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793717,186912.00
02/10/2019 05:15,2,0.000,ALERT,211.93,300.27,59.990,1549793704,"201051344000868","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38265,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793719,186913.00
02/10/2019 05:15,2,0.000,ALERT,212.38,300.27,60.033,1549793704,"201051344000576","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1204096.3,1204096.3,10476,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793721,186914.00
02/10/2019 05:15,2,0.000,ALERT,212.16,299.67,60.043,1549793704,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6559,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549793723,186915.00
02/10/2019 05:15,2,0.000,ALERT,211.93,297.87,60.043,1549793704,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14280,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793724,186916.00
02/10/2019 05:15,2,0.000,ALERT,212.16,298.17,60.049,1549793704,"201051344000417","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,969236.0,969236.0,14465,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793726,186917.00
02/10/2019 05:15,2,0.000,ALERT,212.16,298.47,60.075,1549793704,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14441,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793728,186918.00
02/10/2019 05:15,2,0.000,ALERT,211.70,297.57,60.006,1549793704,"201051344000651","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1192354.4,1192354.4,14428,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549793730,186919.00
02/10/2019 05:15,2,0.000,ALERT,211.48,299.97,60.070,1549793704,"201051344000594","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38247,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549793732,186920.00
02/10/2019 05:15,2,0.000,ALERT,211.93,299.67,60.001,1549793704,"201051344000469","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6512,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793733,186921.00
02/10/2019 05:15,2,0.000,ALERT,211.93,298.47,60.038,1549793704,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1206998.5,1206998.5,14484,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793735,186922.00
02/10/2019 05:15,2,0.000,ALERT,212.38,299.37,60.033,1549793704,"201051344000853","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1208131.4,1208131.4,6293,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793737,186923.00
02/10/2019 05:15,2,0.000,ALERT,212.16,298.77,60.038,1549793704,"201051344001145","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1206060.0,1206060.0,14405,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793739,186924.00
02/10/2019 05:15,2,0.000,ALERT,211.93,298.47,60.033,1549793704,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1200004.2,1200004.2,14441,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793741,186925.00
02/10/2019 05:15,2,0.000,ALERT,211.48,298.47,60.033,1549793704,"201051344001135","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14411,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793743,186926.00
02/10/2019 05:15,2,0.000,ALERT,211.93,299.67,60.054,1549793704,"201051344000983","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1207597.5,1207597.5,6298,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549793745,186927.00
02/10/2019 05:15,2,0.000,ALERT,211.70,298.17,60.033,1549793704,"201051344001203","174011545737251",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,1197100.4,1197100.4,14442,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549793746,186928.00
02/10/2019 05:15,2,0.000,ALERT,211.70,298.77,60.038,1549793704,"201051344001230","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14316,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793748,186929.00
02/10/2019 05:15,2,0.000,ALERT,211.48,298.17,60.033,1549793704,"201051344000646","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14411,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549793750,186930.00
02/10/2019 05:15,2,0.000,ALERT,212.16,298.77,60.033,1549793704,"201051344000867","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1188161.5,1188161.5,38293,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793752,186931.00
02/10/2019 05:15,2,0.000,ALERT,212.38,299.07,60.070,1549793704,"201051344000633","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38354,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793754,186932.00
02/10/2019 05:15,2,0.000,ALERT,211.48,298.47,60.033,1549793704,"201051344000955","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14443,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793756,186933.00
02/10/2019 05:15,2,0.000,ALERT,211.70,298.77,60.033,1549793704,"201051344000648","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1196105.8,1196105.8,38034,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793757,186934.00
02/10/2019 05:15,2,0.000,ALERT,212.16,299.37,60.033,1549793704,"201051344000645","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1200712.3,1200712.3,37996,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549793759,186935.00
02/10/2019 05:15,2,0.000,ALERT,211.70,299.97,60.028,1549793704,"201051344000569","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1217735.7,1217735.7,6222,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549793761,186936.00
02/10/2019 05:15,2,0.000,ALERT,212.16,298.77,60.017,1549793704,"179051228000119","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,4864.2,4864.2,6275,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549793763,186937.00
02/10/2019 05:30,2,0.000,ALERT,211.70,299.97,60.065,1549794605,"201051344000579","174011545737251",0.00,-11.50,0,286.14,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6522,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549794607,186938.00
02/10/2019 05:30,2,0.000,ALERT,211.48,297.26,60.059,1549794605,"201051344001025","174011545737251",0.00,-12.00,0,284.34,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14446,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549794609,186939.00
02/10/2019 05:30,2,0.000,ALERT,211.48,297.87,60.028,1549794605,"201051344001093","174011545737251",0.00,-9.00,0,284.04,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14431,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794610,186940.00
02/10/2019 05:30,2,0.000,ALERT,211.70,299.37,60.028,1549794605,"201051344000458","174011545737251",0.00,-9.00,0,285.54,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6364,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549794612,186941.00
02/10/2019 05:30,2,0.000,ALERT,211.48,298.47,60.022,1549794605,"201051344000890","174011545737251",0.00,-10.00,0,285.24,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14416,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794614,186942.00
02/10/2019 05:30,2,0.000,ALERT,211.48,299.07,60.001,1549794605,"201051344000988","174011545737251",0.00,-11.00,0,282.84,300.87,0.0,0.0,0.000,937970.4,937970.4,6583,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549794616,186943.00
02/10/2019 05:30,2,0.000,ALERT,212.16,299.07,60.022,1549794605,"201051344000582","174011545737251",0.00,-12.00,0,285.24,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14382,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549794618,186944.00
02/10/2019 05:30,2,0.000,ALERT,211.70,299.97,60.028,1549794605,"201051344000868","174011545737251",0.00,-11.00,0,285.84,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38267,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794620,186945.00
02/10/2019 05:30,2,0.000,ALERT,212.16,299.97,60.017,1549794605,"201051344000576","174011545737251",0.00,-11.00,0,285.54,301.47,0.0,0.0,0.000,1204096.3,1204096.3,10478,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794621,186946.00
02/10/2019 05:30,2,0.000,ALERT,211.93,299.07,60.054,1549794605,"201051344001158","174011545737251",0.00,-12.00,0,284.64,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6561,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794623,186947.00
02/10/2019 05:30,2,0.000,ALERT,211.93,297.57,60.012,1549794605,"201051344000917","174011545737251",0.00,-10.00,0,283.14,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14282,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794625,186948.00
02/10/2019 05:30,2,0.000,ALERT,211.93,297.57,60.012,1549794605,"201051344000417","174011545737251",0.00,-11.00,0,283.74,299.67,0.0,0.0,0.000,969236.0,969236.0,14467,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794627,186949.00
02/10/2019 05:30,2,0.000,ALERT,211.93,297.87,60.012,1549794605,"201051344000685","174011545737251",0.00,-11.00,0,284.04,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14443,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794629,186950.00
02/10/2019 05:30,2,0.000,ALERT,211.48,297.26,60.006,1549794605,"201051344000651","174011545737251",0.00,-13.00,0,283.74,299.37,0.0,0.0,0.000,1192354.4,1192354.4,14430,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794630,186951.00
02/10/2019 05:30,2,0.000,ALERT,211.25,299.67,60.012,1549794605,"201051344000594","174011545737251",0.00,-11.50,0,284.64,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38249,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549794632,186952.00
02/10/2019 05:30,2,0.000,ALERT,211.93,299.37,60.017,1549794605,"201051344000469","174011545737251",0.00,-12.00,0,284.34,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6514,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794634,186953.00
