ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 05:30,2,0.000,ALERT,211.70,298.17,60.017,1549794605,"201051344000585","174011545737251",0.00,-11.00,0,283.74,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14486,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794636,186954.00
02/10/2019 05:30,2,0.000,ALERT,212.38,299.07,59.959,1549794605,"201051344000853","174011545737251",0.00,-11.50,0,285.24,301.17,0.0,0.0,0.000,1208131.4,1208131.4,6295,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794638,186955.00
02/10/2019 05:30,2,0.000,ALERT,211.93,298.17,60.012,1549794605,"201051344001145","174011545737251",0.00,-11.50,0,284.94,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14407,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794640,186956.00
02/10/2019 05:30,2,0.000,ALERT,211.48,297.87,60.006,1549794605,"201051344000438","174011545737251",0.00,-12.00,0,284.64,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14443,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549794642,186957.00
02/10/2019 05:30,2,0.000,ALERT,211.03,297.87,60.012,1549794605,"201051344001135","174011545737251",0.00,-11.50,0,284.64,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14413,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794644,186958.00
02/10/2019 05:30,2,0.000,ALERT,211.48,299.07,60.006,1549794605,"201051344000983","174011545737251",0.00,-11.50,0,285.54,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6300,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794645,186959.00
02/10/2019 05:30,2,0.000,ALERT,211.48,297.26,60.006,1549794605,"201051344001203","174011545737251",0.00,-11.50,0,284.34,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14444,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794647,186960.00
02/10/2019 05:30,2,0.000,ALERT,211.48,298.47,60.043,1549794605,"201051344001230","174011545737251",0.00,-11.50,0,284.64,300.27,0.0,0.0,0.000,1191645.4,1191645.4,14318,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549794649,186961.00
02/10/2019 05:30,2,0.000,ALERT,211.25,297.87,60.001,1549794605,"201051344000646","174011545737251",0.00,-12.00,0,283.74,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14413,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794651,186962.00
02/10/2019 05:30,2,0.000,ALERT,211.93,298.47,60.022,1549794605,"201051344000867","174011545737251",0.00,-9.00,0,284.64,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38295,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794653,186963.00
02/10/2019 05:30,2,0.000,ALERT,212.38,299.07,60.017,1549794605,"201051344000633","174011545737251",0.00,-11.50,0,283.74,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38356,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794655,186964.00
02/10/2019 05:30,2,0.000,ALERT,211.03,297.87,60.017,1549794605,"201051344000955","174011545737251",0.00,-11.50,0,284.04,299.67,0.0,0.0,0.000,1205245.1,1205245.1,14445,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794656,186965.00
02/10/2019 05:30,2,0.000,ALERT,211.70,298.17,60.059,1549794605,"201051344000648","174011545737251",0.00,-13.00,0,284.64,300.87,0.0,0.0,0.000,1196105.8,1196105.8,38036,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794658,186966.00
02/10/2019 05:30,2,0.000,ALERT,212.16,299.07,60.012,1549794605,"201051344000645","174011545737251",0.00,-11.00,0,285.24,301.17,0.0,0.0,0.000,1200712.3,1200712.3,37998,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549794660,186967.00
02/10/2019 05:30,2,0.000,ALERT,211.48,299.37,60.006,1549794605,"201051344000569","174011545737251",0.00,-11.50,0,286.14,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6224,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549794662,186968.00
02/10/2019 05:30,2,0.000,ALERT,211.93,298.47,60.028,1549794605,"179051228000119","174011545737251",0.00,-9.00,0,284.04,300.87,0.0,0.0,0.000,4864.2,4864.2,6277,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549794664,186969.00
02/10/2019 05:45,2,0.000,ALERT,211.70,299.67,60.017,1549795504,"201051344000579","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1216483.1,1216483.1,6524,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795506,186970.00
02/10/2019 05:45,2,0.000,ALERT,211.48,297.26,60.017,1549795504,"201051344001025","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1201129.6,1201129.6,14448,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549795508,186971.00
02/10/2019 05:45,2,0.000,ALERT,211.70,297.87,59.964,1549795504,"201051344001093","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1193586.0,1193586.0,14433,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795509,186972.00
02/10/2019 05:45,2,0.000,ALERT,211.93,299.67,60.012,1549795504,"201051344000458","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1203103.0,1203103.0,6366,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795511,186973.00
02/10/2019 05:45,2,0.000,ALERT,211.48,298.47,60.022,1549795504,"201051344000890","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1197629.8,1197629.8,14418,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795513,186974.00
02/10/2019 05:45,2,0.000,ALERT,211.70,299.37,60.006,1549795504,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,937970.4,937970.4,6585,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795515,186975.00
02/10/2019 05:45,2,0.000,ALERT,212.16,298.77,59.990,1549795504,"201051344000582","174011545737251",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,1177498.4,1177498.4,14384,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795517,186976.00
02/10/2019 05:45,2,0.000,ALERT,211.93,300.27,59.980,1549795504,"201051344000868","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38269,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795518,186977.00
02/10/2019 05:45,2,0.000,ALERT,212.38,300.27,60.006,1549795504,"201051344000576","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1204096.3,1204096.3,10480,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795520,186978.00
02/10/2019 05:45,2,0.000,ALERT,212.16,299.67,60.006,1549795504,"201051344001158","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6563,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795522,186979.00
02/10/2019 05:45,2,0.000,ALERT,211.70,297.57,60.006,1549795504,"201051344000917","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1194429.2,1194429.2,14284,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795524,186980.00
02/10/2019 05:45,2,0.000,ALERT,211.93,297.57,60.006,1549795504,"201051344000417","174011545737251",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,969236.0,969236.0,14469,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549795526,186981.00
02/10/2019 05:45,2,0.000,ALERT,211.93,297.87,60.006,1549795504,"201051344000685","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14445,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795528,186982.00
02/10/2019 05:45,2,0.000,ALERT,211.48,296.96,59.996,1549795504,"201051344000651","174011545737251",0.00,-13.00,0,295.46,298.77,0.0,0.0,0.000,1192354.4,1192354.4,14432,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549795530,186983.00
02/10/2019 05:45,2,0.000,ALERT,211.48,299.97,60.001,1549795504,"201051344000594","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38251,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795531,186984.00
02/10/2019 05:45,2,0.000,ALERT,211.93,299.67,60.033,1549795504,"201051344000469","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6516,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795533,186985.00
02/10/2019 05:45,2,0.000,ALERT,211.70,297.87,60.001,1549795504,"201051344000585","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1206998.5,1206998.5,14488,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795535,186986.00
02/10/2019 05:45,2,0.000,ALERT,212.38,299.37,59.996,1549795504,"201051344000853","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1208131.4,1208131.4,6297,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549795537,186987.00
02/10/2019 05:45,2,0.000,ALERT,211.93,298.17,59.996,1549795504,"201051344001145","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1206060.0,1206060.0,14409,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795539,186988.00
02/10/2019 05:45,2,0.000,ALERT,211.70,297.87,60.001,1549795504,"201051344000438","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14445,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549795541,186989.00
02/10/2019 05:45,2,0.000,ALERT,211.03,297.57,60.006,1549795504,"201051344001135","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1188148.9,1188148.9,14415,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795543,186990.00
02/10/2019 05:45,2,0.000,ALERT,211.70,299.37,60.001,1549795504,"201051344000983","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6302,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795544,186991.00
02/10/2019 05:45,2,0.000,ALERT,211.48,297.26,60.001,1549795504,"201051344001203","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1197100.4,1197100.4,14446,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795546,186992.00
02/10/2019 05:45,2,0.000,ALERT,211.70,298.17,60.001,1549795504,"201051344001230","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1191645.4,1191645.4,14320,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795548,186993.00
02/10/2019 05:45,2,0.000,ALERT,211.25,297.57,60.001,1549795504,"201051344000646","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,1186172.5,1186172.5,14415,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795550,186994.00
02/10/2019 05:45,2,0.000,ALERT,212.16,298.77,60.059,1549795504,"201051344000867","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38297,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795552,186995.00
02/10/2019 05:45,2,0.000,ALERT,212.61,299.07,60.001,1549795504,"201051344000633","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38358,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795554,186996.00
02/10/2019 05:45,2,0.000,ALERT,211.03,297.87,60.006,1549795504,"201051344000955","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1205245.1,1205245.1,14447,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549795556,186997.00
02/10/2019 05:45,2,0.000,ALERT,211.93,298.77,60.049,1549795504,"201051344000648","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1196105.8,1196105.8,38038,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795557,186998.00
02/10/2019 05:45,2,0.000,ALERT,212.16,299.67,60.006,1549795504,"201051344000645","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1200712.3,1200712.3,38000,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795559,186999.00
02/10/2019 05:45,2,0.000,ALERT,211.93,300.27,60.017,1549795504,"201051344000569","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6226,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549795561,187000.00
02/10/2019 05:45,2,0.000,ALERT,212.16,299.07,60.022,1549795504,"179051228000119","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,4864.2,4864.2,6279,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549795563,187001.00
02/10/2019 06:00,2,0.000,ALERT,211.93,300.57,60.017,1549796403,"201051344000579","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6526,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796406,187002.00
02/10/2019 06:00,2,0.000,ALERT,211.25,297.26,60.017,1549796403,"201051344001025","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14450,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796407,187003.00
02/10/2019 06:00,2,0.000,ALERT,211.48,297.87,60.043,1549796403,"201051344001093","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1193586.0,1193586.0,14435,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796409,187004.00
02/10/2019 06:00,2,0.000,ALERT,211.70,299.97,60.012,1549796403,"201051344000458","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6368,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796411,187005.00
02/10/2019 06:00,2,0.000,ALERT,211.48,298.47,60.006,1549796403,"201051344000890","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1197629.8,1197629.8,14420,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549796413,187006.00
02/10/2019 06:00,2,0.000,ALERT,211.70,299.67,60.017,1549796403,"201051344000988","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,937970.4,937970.4,6587,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796415,187007.00
02/10/2019 06:00,2,0.000,ALERT,211.93,298.77,60.017,1549796403,"201051344000582","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1177498.4,1177498.4,14386,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796416,187008.00
02/10/2019 06:00,2,0.000,ALERT,211.70,300.27,60.012,1549796403,"201051344000868","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38271,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796418,187009.00
02/10/2019 06:00,2,0.000,ALERT,212.38,300.57,60.012,1549796403,"201051344000576","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1204096.3,1204096.3,10482,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796420,187010.00
02/10/2019 06:00,2,0.000,ALERT,212.16,299.97,60.006,1549796403,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6565,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796422,187011.00
02/10/2019 06:00,2,0.000,ALERT,211.70,297.57,60.049,1549796403,"201051344000917","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,1194429.2,1194429.2,14286,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796424,187012.00
02/10/2019 06:00,2,0.000,ALERT,211.70,297.57,60.038,1549796403,"201051344000417","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,969236.0,969236.0,14471,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549796425,187013.00
02/10/2019 06:00,2,0.000,ALERT,211.93,298.17,59.996,1549796403,"201051344000685","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1198616.9,1198616.9,14447,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796427,187014.00
02/10/2019 06:00,2,0.000,ALERT,211.70,297.26,60.033,1549796403,"201051344000651","174011545737251",0.00,-13.00,0,295.16,298.77,0.0,0.0,0.000,1192354.4,1192354.4,14434,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796429,187015.00
02/10/2019 06:00,2,0.000,ALERT,211.48,300.27,60.006,1549796403,"201051344000594","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38253,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796431,187016.00
02/10/2019 06:00,2,0.000,ALERT,211.93,299.97,59.996,1549796403,"201051344000469","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6518,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796433,187017.00
02/10/2019 06:00,2,0.000,ALERT,211.70,298.17,59.985,1549796403,"201051344000585","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1206998.5,1206998.5,14490,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796435,187018.00
02/10/2019 06:00,2,0.000,ALERT,212.38,299.67,60.022,1549796403,"201051344000853","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1208131.4,1208131.4,6299,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796437,187019.00
02/10/2019 06:00,2,0.000,ALERT,211.93,298.17,60.001,1549796403,"201051344001145","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1206060.0,1206060.0,14411,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796439,187020.00
02/10/2019 06:00,2,0.000,ALERT,211.48,297.87,60.001,1549796403,"201051344000438","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1200004.2,1200004.2,14447,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549796441,187021.00
02/10/2019 06:00,2,0.000,ALERT,211.25,297.87,59.990,1549796403,"201051344001135","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1188148.9,1188148.9,14417,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796443,187022.00
02/10/2019 06:00,2,0.000,ALERT,211.93,299.67,59.990,1549796403,"201051344000983","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6304,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796444,187023.00
02/10/2019 06:00,2,0.000,ALERT,211.70,297.57,59.996,1549796403,"201051344001203","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1197100.4,1197100.4,14448,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796446,187024.00
02/10/2019 06:00,2,0.000,ALERT,211.48,298.47,59.980,1549796403,"201051344001230","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1191645.4,1191645.4,14322,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796448,187025.00
02/10/2019 06:00,2,0.000,ALERT,211.25,297.87,60.012,1549796403,"201051344000646","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,1186172.5,1186172.5,14417,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796450,187026.00
02/10/2019 06:00,2,0.000,ALERT,212.16,299.07,60.012,1549796403,"201051344000867","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38299,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796452,187027.00
02/10/2019 06:00,2,0.000,ALERT,212.61,299.67,60.033,1549796403,"201051344000633","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38360,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549796453,187028.00
02/10/2019 06:00,2,0.000,ALERT,211.03,297.87,60.033,1549796403,"201051344000955","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1205245.1,1205245.1,14449,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549796455,187029.00
02/10/2019 06:00,2,0.000,ALERT,211.93,298.77,60.006,1549796403,"201051344000648","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,1196105.8,1196105.8,38040,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796457,187030.00
02/10/2019 06:00,2,0.000,ALERT,212.16,299.67,59.996,1549796403,"201051344000645","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1200712.3,1200712.3,38002,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549796459,187031.00
02/10/2019 06:00,2,0.000,ALERT,211.93,300.57,60.001,1549796403,"201051344000569","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6228,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549796461,187032.00
02/10/2019 06:00,2,0.000,ALERT,212.16,299.37,59.996,1549796403,"179051228000119","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,4864.2,4864.2,6281,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549796462,187033.00
02/10/2019 06:15,2,0.000,ALERT,211.70,300.27,60.017,1549797304,"201051344000579","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1216483.1,1216483.1,6528,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797307,187034.00
02/10/2019 06:15,2,0.000,ALERT,211.03,296.96,60.017,1549797304,"201051344001025","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14452,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549797308,187035.00
02/10/2019 06:15,2,0.000,ALERT,211.25,297.87,60.033,1549797304,"201051344001093","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14437,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549797310,187036.00
02/10/2019 06:15,2,0.000,ALERT,211.48,299.37,60.022,1549797304,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1203103.0,1203103.0,6370,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797312,187037.00
02/10/2019 06:15,2,0.000,ALERT,211.03,298.17,60.017,1549797304,"201051344000890","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14422,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797314,187038.00
02/10/2019 06:15,2,0.000,ALERT,211.25,299.07,60.022,1549797304,"201051344000988","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,937970.4,937970.4,6589,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797316,187039.00
02/10/2019 06:15,2,0.000,ALERT,211.70,298.77,60.017,1549797304,"201051344000582","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14388,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797318,187040.00
02/10/2019 06:15,2,0.000,ALERT,211.48,299.97,60.028,1549797304,"201051344000868","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38273,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549797319,187041.00
02/10/2019 06:15,2,0.000,ALERT,211.93,299.97,60.022,1549797304,"201051344000576","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1204096.3,1204096.3,10484,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797321,187042.00
02/10/2019 06:15,2,0.000,ALERT,211.70,299.37,60.022,1549797304,"201051344001158","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6567,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797323,187043.00
02/10/2019 06:15,2,0.000,ALERT,211.48,297.26,60.012,1549797304,"201051344000917","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14288,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549797325,187044.00
02/10/2019 06:15,2,0.000,ALERT,211.48,297.26,60.038,1549797304,"201051344000417","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,969236.0,969236.0,14473,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797327,187045.00
02/10/2019 06:15,2,0.000,ALERT,211.70,297.87,60.017,1549797304,"201051344000685","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14449,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549797328,187046.00
02/10/2019 06:15,2,0.000,ALERT,211.25,296.96,60.043,1549797304,"201051344000651","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14436,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797330,187047.00
02/10/2019 06:15,2,0.000,ALERT,211.25,299.67,60.017,1549797304,"201051344000594","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38255,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549797332,187048.00
02/10/2019 06:15,2,0.000,ALERT,211.93,299.67,60.022,1549797304,"201051344000469","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6520,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797334,187049.00
02/10/2019 06:15,2,0.000,ALERT,211.48,298.17,60.028,1549797304,"201051344000585","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14492,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797336,187050.00
02/10/2019 06:15,2,0.000,ALERT,212.16,299.07,60.022,1549797304,"201051344000853","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1208131.4,1208131.4,6301,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797338,187051.00
02/10/2019 06:15,2,0.000,ALERT,211.70,297.87,60.017,1549797304,"201051344001145","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1206060.0,1206060.0,14413,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797339,187052.00
02/10/2019 06:15,2,0.000,ALERT,211.25,297.57,60.022,1549797304,"201051344000438","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14449,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549797341,187053.00
02/10/2019 06:15,2,0.000,ALERT,211.03,297.57,60.049,1549797304,"201051344001135","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14419,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549797343,187054.00
02/10/2019 06:15,2,0.000,ALERT,211.48,299.37,59.975,1549797304,"201051344000983","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1207597.5,1207597.5,6306,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797345,187055.00
02/10/2019 06:15,2,0.000,ALERT,211.25,296.96,59.964,1549797304,"201051344001203","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14450,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549797347,187056.00
02/10/2019 06:15,2,0.000,ALERT,211.25,297.87,60.006,1549797304,"201051344001230","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14324,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797349,187057.00
02/10/2019 06:15,2,0.000,ALERT,211.03,297.26,60.001,1549797304,"201051344000646","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14419,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797351,187058.00
02/10/2019 06:15,2,0.000,ALERT,211.93,298.47,59.996,1549797304,"201051344000867","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38301,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797352,187059.00
02/10/2019 06:15,2,0.000,ALERT,212.38,299.07,60.006,1549797304,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38362,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797354,187060.00
02/10/2019 06:15,2,0.000,ALERT,211.03,297.57,60.043,1549797304,"201051344000955","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1205245.1,1205245.1,14451,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797356,187061.00
02/10/2019 06:15,2,0.000,ALERT,211.70,298.47,60.001,1549797304,"201051344000648","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1196105.8,1196105.8,38042,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797358,187062.00
02/10/2019 06:15,2,0.000,ALERT,211.93,299.07,60.001,1549797304,"201051344000645","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1200712.3,1200712.3,38004,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797360,187063.00
02/10/2019 06:15,2,0.000,ALERT,211.70,299.67,60.001,1549797304,"201051344000569","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1217735.7,1217735.7,6230,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549797361,187064.00
02/10/2019 06:15,2,0.000,ALERT,211.93,298.77,59.996,1549797304,"179051228000119","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,4864.2,4864.2,6283,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549797363,187065.00
02/10/2019 06:30,2,0.000,ALERT,211.48,299.67,60.028,1549798204,"201051344000579","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1216483.1,1216483.1,6530,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798206,187066.00
02/10/2019 06:30,2,0.000,ALERT,211.25,297.26,60.017,1549798204,"201051344001025","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14454,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549798208,187067.00
02/10/2019 06:30,2,0.000,ALERT,211.25,297.87,60.017,1549798204,"201051344001093","174011545737251",0.00,-9.00,0,295.76,299.07,0.0,0.0,0.000,1193586.0,1193586.0,14439,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549798210,187068.00
02/10/2019 06:30,2,0.000,ALERT,211.48,299.37,60.028,1549798204,"201051344000458","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1203103.0,1203103.0,6372,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798212,187069.00
02/10/2019 06:30,2,0.000,ALERT,211.25,298.47,60.022,1549798204,"201051344000890","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1197629.8,1197629.8,14424,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798213,187070.00
02/10/2019 06:30,2,0.000,ALERT,211.25,298.77,60.017,1549798204,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,937970.4,937970.4,6591,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549798215,187071.00
02/10/2019 06:30,2,0.000,ALERT,211.93,299.07,60.017,1549798204,"201051344000582","174011545737251",0.00,-12.00,0,296.66,299.97,0.0,0.0,0.000,1177498.4,1177498.4,14390,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798217,187072.00
02/10/2019 06:30,2,0.000,ALERT,211.48,299.67,60.012,1549798204,"201051344000868","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1189471.8,1189471.8,38275,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798219,187073.00
02/10/2019 06:30,2,0.000,ALERT,211.93,299.67,60.022,1549798204,"201051344000576","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1204096.3,1204096.3,10486,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798221,187074.00
02/10/2019 06:30,2,0.000,ALERT,211.70,299.07,60.012,1549798204,"201051344001158","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6569,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798223,187075.00
02/10/2019 06:30,2,0.000,ALERT,211.70,297.57,60.017,1549798204,"201051344000917","174011545737251",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,1194429.2,1194429.2,14290,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798224,187076.00
02/10/2019 06:30,2,0.000,ALERT,211.70,297.57,60.017,1549798204,"201051344000417","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,969236.0,969236.0,14475,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549798226,187077.00
02/10/2019 06:30,2,0.000,ALERT,211.70,297.87,60.017,1549798204,"201051344000685","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1198616.9,1198616.9,14451,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798228,187078.00
02/10/2019 06:30,2,0.000,ALERT,211.48,297.26,60.012,1549798204,"201051344000651","174011545737251",0.00,-13.00,0,295.16,298.77,0.0,0.0,0.000,1192354.4,1192354.4,14438,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798230,187079.00
02/10/2019 06:30,2,0.000,ALERT,211.25,299.37,60.012,1549798204,"201051344000594","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38257,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549798232,187080.00
02/10/2019 06:30,2,0.000,ALERT,211.70,299.07,60.012,1549798204,"201051344000469","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6522,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549798234,187081.00
02/10/2019 06:30,2,0.000,ALERT,211.48,298.17,60.038,1549798204,"201051344000585","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1206998.5,1206998.5,14494,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798235,187082.00
02/10/2019 06:30,2,0.000,ALERT,212.16,298.77,60.006,1549798204,"201051344000853","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1208131.4,1208131.4,6303,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798237,187083.00
02/10/2019 06:30,2,0.000,ALERT,211.70,298.17,60.012,1549798204,"201051344001145","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1206060.0,1206060.0,14415,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798239,187084.00
02/10/2019 06:30,2,0.000,ALERT,211.48,297.87,60.017,1549798204,"201051344000438","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1200004.2,1200004.2,14451,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798241,187085.00
02/10/2019 06:30,2,0.000,ALERT,211.03,297.87,59.975,1549798204,"201051344001135","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1188148.9,1188148.9,14421,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549798243,187086.00
02/10/2019 06:30,2,0.000,ALERT,211.48,299.37,60.012,1549798204,"201051344000983","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1207597.5,1207597.5,6308,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798245,187087.00
02/10/2019 06:30,2,0.000,ALERT,211.25,297.26,60.022,1549798204,"201051344001203","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1197100.4,1197100.4,14452,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549798247,187088.00
02/10/2019 06:30,2,0.000,ALERT,211.25,297.87,60.012,1549798204,"201051344001230","174011545737251",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,1191645.4,1191645.4,14326,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798248,187089.00
02/10/2019 06:30,2,0.000,ALERT,211.25,297.57,60.033,1549798204,"201051344000646","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1186172.5,1186172.5,14421,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798250,187090.00
02/10/2019 06:30,2,0.000,ALERT,211.93,298.47,60.017,1549798204,"201051344000867","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38303,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798252,187091.00
02/10/2019 06:30,2,0.000,ALERT,212.38,299.37,60.017,1549798204,"201051344000633","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38364,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798254,187092.00
02/10/2019 06:30,2,0.000,ALERT,211.03,297.87,60.017,1549798204,"201051344000955","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,1205245.1,1205245.1,14453,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798256,187093.00
02/10/2019 06:30,2,0.000,ALERT,211.48,298.47,60.006,1549798204,"201051344000648","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1196105.8,1196105.8,38044,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798258,187094.00
02/10/2019 06:30,2,0.000,ALERT,211.93,299.37,60.022,1549798204,"201051344000645","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1200712.3,1200712.3,38006,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549798259,187095.00
02/10/2019 06:30,2,0.000,ALERT,211.70,299.67,60.012,1549798204,"201051344000569","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1217735.7,1217735.7,6232,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549798261,187096.00
02/10/2019 06:30,2,0.000,ALERT,212.16,298.77,60.006,1549798204,"179051228000119","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,4864.2,4864.2,6285,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549798263,187097.00
