ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 06:45,2,0.000,ALERT,211.25,299.07,60.033,1549799105,"201051344000579","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1216483.1,1216483.1,6532,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799107,187098.00
02/10/2019 06:45,2,0.000,ALERT,210.57,296.36,60.022,1549799105,"201051344001025","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14456,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549799108,187099.00
02/10/2019 06:45,2,0.000,ALERT,210.80,297.26,59.980,1549799105,"201051344001093","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1193586.0,1193586.0,14441,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799110,187100.00
02/10/2019 06:45,2,0.000,ALERT,211.25,298.47,60.028,1549799105,"201051344000458","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1203103.0,1203103.0,6374,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799112,187101.00
02/10/2019 06:45,2,0.000,ALERT,210.80,297.57,60.028,1549799105,"201051344000890","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1197629.8,1197629.8,14426,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799114,187102.00
02/10/2019 06:45,2,0.000,ALERT,211.03,298.17,60.033,1549799105,"201051344000988","174011545737251",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,937970.4,937970.4,6593,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549799116,187103.00
02/10/2019 06:45,2,0.000,ALERT,211.25,298.17,60.022,1549799105,"201051344000582","174011545737251",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,1177498.4,1177498.4,14392,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799118,187104.00
02/10/2019 06:45,2,0.000,ALERT,211.25,299.07,60.022,1549799105,"201051344000868","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1189471.8,1189471.8,38277,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799119,187105.00
02/10/2019 06:45,2,0.000,ALERT,211.70,299.07,60.022,1549799105,"201051344000576","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1204096.3,1204096.3,10488,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799121,187106.00
02/10/2019 06:45,2,0.000,ALERT,211.25,298.47,60.033,1549799105,"201051344001158","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6571,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799123,187107.00
02/10/2019 06:45,2,0.000,ALERT,211.03,296.66,60.017,1549799105,"201051344000917","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,1194429.2,1194429.2,14292,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799125,187108.00
02/10/2019 06:45,2,0.000,ALERT,211.03,296.96,60.022,1549799105,"201051344000417","174011545737251",0.00,-11.00,0,295.76,299.07,0.0,0.0,0.000,969236.0,969236.0,14477,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799127,187109.00
02/10/2019 06:45,2,0.000,ALERT,211.03,297.26,60.012,1549799105,"201051344000685","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14453,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799128,187110.00
02/10/2019 06:45,2,0.000,ALERT,210.80,296.66,60.017,1549799105,"201051344000651","174011545737251",0.00,-13.00,0,295.46,299.07,0.0,0.0,0.000,1192354.4,1192354.4,14440,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799130,187111.00
02/10/2019 06:45,2,0.000,ALERT,210.80,298.77,60.022,1549799105,"201051344000594","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1207166.9,1207166.9,38259,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799132,187112.00
02/10/2019 06:45,2,0.000,ALERT,211.48,298.47,60.017,1549799105,"201051344000469","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6524,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549799134,187113.00
02/10/2019 06:45,2,0.000,ALERT,211.03,297.57,60.012,1549799105,"201051344000585","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1206998.5,1206998.5,14496,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549799136,187114.00
02/10/2019 06:45,2,0.000,ALERT,211.70,298.17,60.012,1549799105,"201051344000853","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1208131.4,1208131.4,6305,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799138,187115.00
02/10/2019 06:45,2,0.000,ALERT,211.03,297.57,60.022,1549799105,"201051344001145","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14417,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549799140,187116.00
02/10/2019 06:45,2,0.000,ALERT,210.80,297.26,60.017,1549799105,"201051344000438","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14453,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799142,187117.00
02/10/2019 06:45,2,0.000,ALERT,210.57,297.26,60.022,1549799105,"201051344001135","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1188148.9,1188148.9,14423,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799143,187118.00
02/10/2019 06:45,2,0.000,ALERT,211.03,298.47,60.017,1549799105,"201051344000983","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1207597.5,1207597.5,6310,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799145,187119.00
02/10/2019 06:45,2,0.000,ALERT,210.80,296.66,60.012,1549799105,"201051344001203","174011545737251",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,1197100.4,1197100.4,14454,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549799147,187120.00
02/10/2019 06:45,2,0.000,ALERT,210.80,297.57,60.012,1549799105,"201051344001230","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1191645.4,1191645.4,14328,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799149,187121.00
02/10/2019 06:45,2,0.000,ALERT,210.57,296.96,60.012,1549799105,"201051344000646","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1186172.5,1186172.5,14423,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799151,187122.00
02/10/2019 06:45,2,0.000,ALERT,211.48,297.57,60.028,1549799105,"201051344000867","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38305,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799153,187123.00
02/10/2019 06:45,2,0.000,ALERT,211.93,298.17,59.975,1549799105,"201051344000633","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38366,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549799154,187124.00
02/10/2019 06:45,2,0.000,ALERT,210.57,297.26,60.006,1549799105,"201051344000955","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1205245.1,1205245.1,14455,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549799156,187125.00
02/10/2019 06:45,2,0.000,ALERT,211.25,297.26,60.012,1549799105,"201051344000648","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1196105.8,1196105.8,38046,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799158,187126.00
02/10/2019 06:45,2,0.000,ALERT,211.48,298.17,60.012,1549799105,"201051344000645","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1200712.3,1200712.3,38008,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549799160,187127.00
02/10/2019 06:45,2,0.000,ALERT,211.25,298.77,60.006,1549799105,"201051344000569","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1217735.7,1217735.7,6234,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549799162,187128.00
02/10/2019 06:45,2,0.000,ALERT,211.48,297.87,59.985,1549799105,"179051228000119","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,4864.2,4864.2,6287,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549799163,187129.00
02/10/2019 07:00,2,0.000,ALERT,211.25,299.07,60.043,1549800004,"201051344000579","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1216483.1,1216483.1,6534,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800006,187130.00
02/10/2019 07:00,2,0.000,ALERT,210.80,296.66,60.038,1549800004,"201051344001025","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1201129.6,1201129.6,14458,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800008,187131.00
02/10/2019 07:00,2,0.000,ALERT,210.80,296.96,60.049,1549800004,"201051344001093","174011545737251",0.00,-9.00,0,295.16,298.47,0.0,0.0,0.000,1193586.0,1193586.0,14443,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800010,187132.00
02/10/2019 07:00,2,0.000,ALERT,211.03,298.47,60.054,1549800004,"201051344000458","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1203103.0,1203103.0,6376,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800012,187133.00
02/10/2019 07:00,2,0.000,ALERT,210.80,297.57,60.006,1549800004,"201051344000890","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1197629.8,1197629.8,14428,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800013,187134.00
02/10/2019 07:00,2,0.000,ALERT,210.80,298.17,60.049,1549800004,"201051344000988","174011545737251",0.00,-11.00,0,293.96,299.67,0.0,0.0,0.000,937970.4,937970.4,6595,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800015,187135.00
02/10/2019 07:00,2,0.000,ALERT,211.25,298.17,60.049,1549800004,"201051344000582","174011545737251",0.00,-12.00,0,296.36,299.67,0.0,0.0,0.000,1177498.4,1177498.4,14394,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800017,187136.00
02/10/2019 07:00,2,0.000,ALERT,211.03,298.47,60.049,1549800004,"201051344000868","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1189471.8,1189471.8,38279,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549800019,187137.00
02/10/2019 07:00,2,0.000,ALERT,211.48,299.07,60.049,1549800004,"201051344000576","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1204096.3,1204096.3,10490,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800021,187138.00
02/10/2019 07:00,2,0.000,ALERT,211.25,298.17,60.054,1549800004,"201051344001158","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1182624.5,1182624.5,6573,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800022,187139.00
02/10/2019 07:00,2,0.000,ALERT,211.03,296.66,60.054,1549800004,"201051344000917","174011545737251",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,1194429.2,1194429.2,14294,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800024,187140.00
02/10/2019 07:00,2,0.000,ALERT,211.03,296.66,60.054,1549800004,"201051344000417","174011545737251",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,969236.0,969236.0,14479,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800026,187141.00
02/10/2019 07:00,2,0.000,ALERT,211.03,296.96,60.049,1549800004,"201051344000685","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,1198616.9,1198616.9,14455,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800028,187142.00
02/10/2019 07:00,2,0.000,ALERT,210.80,296.36,60.054,1549800004,"201051344000651","174011545737251",0.00,-13.00,0,294.86,298.17,0.0,0.0,0.000,1192354.4,1192354.4,14442,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549800030,187143.00
02/10/2019 07:00,2,0.000,ALERT,210.57,298.47,60.075,1549800004,"201051344000594","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1207166.9,1207166.9,38261,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549800032,187144.00
02/10/2019 07:00,2,0.000,ALERT,211.25,298.47,60.049,1549800004,"201051344000469","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1191513.7,1191513.7,6526,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800034,187145.00
02/10/2019 07:00,2,0.000,ALERT,211.03,297.26,60.043,1549800004,"201051344000585","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1206998.5,1206998.5,14498,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800035,187146.00
02/10/2019 07:00,2,0.000,ALERT,211.70,298.17,60.043,1549800004,"201051344000853","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1208131.4,1208131.4,6307,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800037,187147.00
02/10/2019 07:00,2,0.000,ALERT,211.03,297.26,60.043,1549800004,"201051344001145","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1206060.0,1206060.0,14419,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800039,187148.00
02/10/2019 07:00,2,0.000,ALERT,210.80,296.96,60.049,1549800004,"201051344000438","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1200004.2,1200004.2,14455,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800041,187149.00
02/10/2019 07:00,2,0.000,ALERT,210.57,297.26,60.081,1549800004,"201051344001135","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1188148.9,1188148.9,14425,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549800043,187150.00
02/10/2019 07:00,2,0.000,ALERT,211.03,298.47,60.070,1549800004,"201051344000983","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1207597.5,1207597.5,6312,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800045,187151.00
02/10/2019 07:00,2,0.000,ALERT,210.80,296.66,60.033,1549800004,"201051344001203","174011545737251",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,1197100.4,1197100.4,14456,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800047,187152.00
02/10/2019 07:00,2,0.000,ALERT,210.80,297.26,60.059,1549800004,"201051344001230","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,1191645.4,1191645.4,14330,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800048,187153.00
02/10/2019 07:00,2,0.000,ALERT,210.57,297.26,60.033,1549800004,"201051344000646","174011545737251",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,1186172.5,1186172.5,14425,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800050,187154.00
02/10/2019 07:00,2,0.000,ALERT,211.48,297.57,60.028,1549800004,"201051344000867","174011545737251",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,1188161.5,1188161.5,38307,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800052,187155.00
02/10/2019 07:00,2,0.000,ALERT,211.93,298.17,60.038,1549800004,"201051344000633","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1187103.5,1187103.5,38368,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800054,187156.00
02/10/2019 07:00,2,0.000,ALERT,210.35,296.96,60.043,1549800004,"201051344000955","174011545737251",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,1205245.1,1205245.1,14457,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800056,187157.00
02/10/2019 07:00,2,0.000,ALERT,211.03,297.57,60.028,1549800004,"201051344000648","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1196105.8,1196105.8,38048,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800057,187158.00
02/10/2019 07:00,2,0.000,ALERT,211.48,298.17,60.043,1549800004,"201051344000645","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1200712.3,1200712.3,38010,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800059,187159.00
02/10/2019 07:00,2,0.000,ALERT,211.03,298.77,60.033,1549800004,"201051344000569","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1217735.7,1217735.7,6236,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800061,187160.00
02/10/2019 07:00,2,0.000,ALERT,211.25,297.57,60.033,1549800004,"179051228000119","174011545737251",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,4864.2,4864.2,6289,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549800063,187161.00
02/10/2019 07:15,2,0.000,ALERT,211.93,299.97,60.017,1549800904,"201051344000579","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6536,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800906,187162.00
02/10/2019 07:15,2,0.000,ALERT,210.57,296.36,60.006,1549800904,"201051344001025","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1201129.6,1201129.6,14460,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800908,187163.00
02/10/2019 07:15,2,0.000,ALERT,210.57,296.96,60.012,1549800904,"201051344001093","174011545737251",0.00,-9.00,0,294.86,298.47,0.0,0.0,0.000,1193586.0,1193586.0,14445,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800910,187164.00
02/10/2019 07:15,2,0.000,ALERT,211.70,299.37,60.006,1549800904,"201051344000458","174011545737251",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,1203103.0,1203103.0,6378,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800912,187165.00
02/10/2019 07:15,2,0.000,ALERT,210.57,297.26,60.001,1549800904,"201051344000890","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1197629.8,1197629.8,14430,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800914,187166.00
02/10/2019 07:15,2,0.000,ALERT,211.48,299.07,60.001,1549800904,"201051344000988","174011545737251",0.00,-11.00,0,293.36,300.87,0.0,0.0,0.000,937970.4,937970.4,6597,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800915,187167.00
02/10/2019 07:15,2,0.000,ALERT,211.25,297.87,60.012,1549800904,"201051344000582","174011545737251",0.00,-12.00,0,296.06,299.37,0.0,0.0,0.000,1177498.4,1177498.4,14396,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800917,187168.00
02/10/2019 07:15,2,0.000,ALERT,211.70,299.97,59.996,1549800904,"201051344000868","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38281,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800919,187169.00
02/10/2019 07:15,2,0.000,ALERT,212.38,300.27,59.996,1549800904,"201051344000576","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1204096.3,1204096.3,10492,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800921,187170.00
02/10/2019 07:15,2,0.000,ALERT,211.93,299.37,59.990,1549800904,"201051344001158","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6575,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800923,187171.00
02/10/2019 07:15,2,0.000,ALERT,211.03,296.66,60.001,1549800904,"201051344000917","174011545737251",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,1194429.2,1194429.2,14296,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549800925,187172.00
02/10/2019 07:15,2,0.000,ALERT,211.03,296.66,60.001,1549800904,"201051344000417","174011545737251",0.00,-11.50,0,294.56,298.17,0.0,0.0,0.000,969236.0,969236.0,14481,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549800926,187173.00
02/10/2019 07:15,2,0.000,ALERT,211.03,296.96,59.996,1549800904,"201051344000685","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1198616.9,1198616.9,14457,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800928,187174.00
02/10/2019 07:15,2,0.000,ALERT,210.80,296.36,60.054,1549800904,"201051344000651","174011545737251",0.00,-12.00,0,294.86,298.17,0.0,0.0,0.000,1192354.4,1192354.4,14444,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800930,187175.00
02/10/2019 07:15,2,0.000,ALERT,211.48,299.97,59.964,1549800904,"201051344000594","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38263,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800932,187176.00
02/10/2019 07:15,2,0.000,ALERT,211.93,299.67,59.975,1549800904,"201051344000469","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6528,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800934,187177.00
02/10/2019 07:15,2,0.000,ALERT,210.80,296.96,59.975,1549800904,"201051344000585","174011545737251",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,1206998.5,1206998.5,14500,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800935,187178.00
02/10/2019 07:15,2,0.000,ALERT,212.38,299.37,59.990,1549800904,"201051344000853","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1208131.4,1208131.4,6309,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549800937,187179.00
02/10/2019 07:15,2,0.000,ALERT,211.03,297.26,60.001,1549800904,"201051344001145","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1206060.0,1206060.0,14421,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800939,187180.00
02/10/2019 07:15,2,0.000,ALERT,210.80,296.96,59.990,1549800904,"201051344000438","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1200004.2,1200004.2,14457,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549800941,187181.00
02/10/2019 07:15,2,0.000,ALERT,210.35,296.66,59.969,1549800904,"201051344001135","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1188148.9,1188148.9,14427,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800943,187182.00
02/10/2019 07:15,2,0.000,ALERT,211.70,299.67,60.001,1549800904,"201051344000983","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1207597.5,1207597.5,6314,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800945,187183.00
02/10/2019 07:15,2,0.000,ALERT,210.57,296.06,60.006,1549800904,"201051344001203","174011545737251",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,1197100.4,1197100.4,14458,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800947,187184.00
02/10/2019 07:15,2,0.000,ALERT,210.57,297.26,59.975,1549800904,"201051344001230","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,1191645.4,1191645.4,14332,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800949,187185.00
02/10/2019 07:15,2,0.000,ALERT,210.57,296.66,60.006,1549800904,"201051344000646","174011545737251",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,1186172.5,1186172.5,14427,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800951,187186.00
02/10/2019 07:15,2,0.000,ALERT,212.16,298.77,60.001,1549800904,"201051344000867","174011545737251",0.00,-10.00,0,295.46,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38309,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549800952,187187.00
02/10/2019 07:15,2,0.000,ALERT,212.61,299.37,59.996,1549800904,"201051344000633","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38370,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800954,187188.00
02/10/2019 07:15,2,0.000,ALERT,210.35,296.96,59.990,1549800904,"201051344000955","174011545737251",0.00,-11.00,0,295.16,298.47,0.0,0.0,0.000,1205245.1,1205245.1,14459,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800956,187189.00
02/10/2019 07:15,2,0.000,ALERT,211.93,298.77,59.985,1549800904,"201051344000648","174011545737251",0.00,-12.00,0,295.46,301.17,0.0,0.0,0.000,1196105.8,1196105.8,38050,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800958,187190.00
02/10/2019 07:15,2,0.000,ALERT,212.16,299.37,59.985,1549800904,"201051344000645","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1200712.3,1200712.3,38012,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800960,187191.00
02/10/2019 07:15,2,0.000,ALERT,211.93,299.97,60.038,1549800904,"201051344000569","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1217735.7,1217735.7,6238,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549800962,187192.00
02/10/2019 07:15,2,0.000,ALERT,212.16,299.07,60.017,1549800904,"179051228000119","174011545737251",0.00,-8.50,0,294.56,300.87,0.0,0.0,0.000,4864.2,4864.2,6291,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549800963,187193.00
02/10/2019 07:30,2,0.000,ALERT,211.93,299.97,60.033,1549801804,"201051344000579","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6538,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801807,187194.00
02/10/2019 07:30,2,0.000,ALERT,211.25,297.87,60.038,1549801804,"201051344001025","174011545737251",0.00,-11.50,0,294.56,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14462,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801808,187195.00
02/10/2019 07:30,2,0.000,ALERT,211.48,298.17,60.043,1549801804,"201051344001093","174011545737251",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14447,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801810,187196.00
02/10/2019 07:30,2,0.000,ALERT,211.70,299.37,60.033,1549801804,"201051344000458","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6380,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801812,187197.00
02/10/2019 07:30,2,0.000,ALERT,211.25,299.07,60.059,1549801804,"201051344000890","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,1197629.8,1197629.8,14432,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549801814,187198.00
02/10/2019 07:30,2,0.000,ALERT,211.70,299.37,60.022,1549801804,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,937970.4,937970.4,6599,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801816,187199.00
02/10/2019 07:30,2,0.000,ALERT,211.93,299.67,60.028,1549801804,"201051344000582","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14398,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801818,187200.00
02/10/2019 07:30,2,0.000,ALERT,211.93,300.27,60.001,1549801804,"201051344000868","174011545737251",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38283,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549801820,187201.00
02/10/2019 07:30,2,0.000,ALERT,212.38,299.97,60.038,1549801804,"201051344000576","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1204096.3,1204096.3,10494,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801821,187202.00
02/10/2019 07:30,2,0.000,ALERT,212.16,299.37,60.001,1549801804,"201051344001158","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6577,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549801823,187203.00
02/10/2019 07:30,2,0.000,ALERT,211.70,298.17,60.022,1549801804,"201051344000917","174011545737251",0.00,-9.00,0,293.66,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14298,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549801825,187204.00
02/10/2019 07:30,2,0.000,ALERT,211.70,297.87,60.028,1549801804,"201051344000417","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,969236.0,969236.0,14483,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801827,187205.00
02/10/2019 07:30,2,0.000,ALERT,211.70,298.47,60.028,1549801804,"201051344000685","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14459,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801829,187206.00
02/10/2019 07:30,2,0.000,ALERT,211.48,297.57,60.028,1549801804,"201051344000651","174011545737251",0.00,-12.00,0,294.56,299.37,0.0,0.0,0.000,1192354.4,1192354.4,14446,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801830,187207.00
02/10/2019 07:30,2,0.000,ALERT,211.48,299.97,60.017,1549801804,"201051344000594","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38265,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801832,187208.00
02/10/2019 07:30,2,0.000,ALERT,212.16,299.67,60.006,1549801804,"201051344000469","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6530,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801834,187209.00
02/10/2019 07:30,2,0.000,ALERT,211.70,298.47,60.038,1549801804,"201051344000585","174011545737251",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14502,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801836,187210.00
02/10/2019 07:30,2,0.000,ALERT,212.38,299.37,60.033,1549801804,"201051344000853","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1208131.4,1208131.4,6311,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801838,187211.00
02/10/2019 07:30,2,0.000,ALERT,211.70,298.77,60.022,1549801804,"201051344001145","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14423,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801840,187212.00
02/10/2019 07:30,2,0.000,ALERT,211.48,298.47,60.017,1549801804,"201051344000438","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14459,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801841,187213.00
02/10/2019 07:30,2,0.000,ALERT,211.03,298.47,59.975,1549801804,"201051344001135","174011545737251",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14429,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801843,187214.00
02/10/2019 07:30,2,0.000,ALERT,211.93,299.67,60.022,1549801804,"201051344000983","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1207597.5,1207597.5,6316,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801845,187215.00
02/10/2019 07:30,2,0.000,ALERT,211.25,297.87,60.022,1549801804,"201051344001203","174011545737251",0.00,-11.50,0,294.86,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14460,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549801847,187216.00
02/10/2019 07:30,2,0.000,ALERT,211.25,298.47,60.033,1549801804,"201051344001230","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1191645.4,1191645.4,14334,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801849,187217.00
02/10/2019 07:30,2,0.000,ALERT,211.25,298.47,60.059,1549801804,"201051344000646","174011545737251",0.00,-12.00,0,294.56,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14429,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801851,187218.00
02/10/2019 07:30,2,0.000,ALERT,212.16,298.77,60.022,1549801804,"201051344000867","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38311,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801853,187219.00
02/10/2019 07:30,2,0.000,ALERT,212.61,299.07,60.038,1549801804,"201051344000633","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38372,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801854,187220.00
02/10/2019 07:30,2,0.000,ALERT,211.03,298.47,60.022,1549801804,"201051344000955","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1205245.1,1205245.1,14461,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801856,187221.00
02/10/2019 07:30,2,0.000,ALERT,211.93,298.77,60.028,1549801804,"201051344000648","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1196105.8,1196105.8,38052,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801858,187222.00
02/10/2019 07:30,2,0.000,ALERT,212.38,299.37,60.022,1549801804,"201051344000645","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1200712.3,1200712.3,38014,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801860,187223.00
02/10/2019 07:30,2,0.000,ALERT,211.93,299.97,60.022,1549801804,"201051344000569","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6240,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549801862,187224.00
02/10/2019 07:30,2,0.000,ALERT,212.38,299.07,60.028,1549801804,"179051228000119","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,4864.2,4864.2,6293,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549801863,187225.00
02/10/2019 07:45,2,0.000,ALERT,211.70,299.37,60.065,1549802704,"201051344000579","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1216483.1,1216483.1,6540,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802706,187226.00
02/10/2019 07:45,2,0.000,ALERT,210.80,296.96,60.006,1549802704,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14464,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802708,187227.00
02/10/2019 07:45,2,0.000,ALERT,211.03,297.57,60.028,1549802704,"201051344001093","174011545737251",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,1193586.0,1193586.0,14449,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802710,187228.00
02/10/2019 07:45,2,0.000,ALERT,211.48,299.07,60.006,1549802704,"201051344000458","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1203103.0,1203103.0,6382,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802712,187229.00
02/10/2019 07:45,2,0.000,ALERT,211.03,298.47,60.022,1549802704,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14434,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802714,187230.00
02/10/2019 07:45,2,0.000,ALERT,211.48,298.77,60.017,1549802704,"201051344000988","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,937970.4,937970.4,6601,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802716,187231.00
02/10/2019 07:45,2,0.000,ALERT,211.48,298.77,60.017,1549802704,"201051344000582","174011545737251",0.00,-12.00,0,297.57,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14400,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802717,187232.00
02/10/2019 07:45,2,0.000,ALERT,211.70,299.67,60.022,1549802704,"201051344000868","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38285,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802719,187233.00
02/10/2019 07:45,2,0.000,ALERT,212.16,299.37,60.022,1549802704,"201051344000576","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1204096.3,1204096.3,10496,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802721,187234.00
02/10/2019 07:45,2,0.000,ALERT,211.70,298.77,60.022,1549802704,"201051344001158","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6579,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802723,187235.00
02/10/2019 07:45,2,0.000,ALERT,211.25,297.57,60.028,1549802704,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14300,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802725,187236.00
02/10/2019 07:45,2,0.000,ALERT,211.48,297.57,60.012,1549802704,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,969236.0,969236.0,14485,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802726,187237.00
02/10/2019 07:45,2,0.000,ALERT,211.48,297.87,60.022,1549802704,"201051344000685","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14461,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802728,187238.00
02/10/2019 07:45,2,0.000,ALERT,211.25,297.57,60.022,1549802704,"201051344000651","174011545737251",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,1192354.4,1192354.4,14448,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802730,187239.00
02/10/2019 07:45,2,0.000,ALERT,211.25,299.37,59.990,1549802704,"201051344000594","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38267,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802732,187240.00
02/10/2019 07:45,2,0.000,ALERT,211.70,299.07,60.028,1549802704,"201051344000469","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6532,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802734,187241.00
