ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 07:45,2,0.000,ALERT,211.25,298.17,59.985,1549802704,"201051344000585","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14504,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802736,187242.00
02/10/2019 07:45,2,0.000,ALERT,212.16,299.07,60.017,1549802704,"201051344000853","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1208131.4,1208131.4,6313,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802738,187243.00
02/10/2019 07:45,2,0.000,ALERT,211.48,298.47,59.996,1549802704,"201051344001145","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14425,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802740,187244.00
02/10/2019 07:45,2,0.000,ALERT,211.03,297.87,60.006,1549802704,"201051344000438","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14461,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802741,187245.00
02/10/2019 07:45,2,0.000,ALERT,210.80,298.17,60.017,1549802704,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14431,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802743,187246.00
02/10/2019 07:45,2,0.000,ALERT,211.70,299.37,60.017,1549802704,"201051344000983","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1207597.5,1207597.5,6318,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802745,187247.00
02/10/2019 07:45,2,0.000,ALERT,211.25,297.87,59.980,1549802704,"201051344001203","174011545737251",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,1197100.4,1197100.4,14462,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802747,187248.00
02/10/2019 07:45,2,0.000,ALERT,211.25,298.47,60.065,1549802704,"201051344001230","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1191645.4,1191645.4,14336,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802749,187249.00
02/10/2019 07:45,2,0.000,ALERT,211.03,298.17,60.006,1549802704,"201051344000646","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1186172.5,1186172.5,14431,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802751,187250.00
02/10/2019 07:45,2,0.000,ALERT,211.93,298.47,59.975,1549802704,"201051344000867","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38313,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802753,187251.00
02/10/2019 07:45,2,0.000,ALERT,212.38,298.77,60.017,1549802704,"201051344000633","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38374,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802754,187252.00
02/10/2019 07:45,2,0.000,ALERT,210.80,298.17,60.043,1549802704,"201051344000955","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14463,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802756,187253.00
02/10/2019 07:45,2,0.000,ALERT,211.70,298.47,60.033,1549802704,"201051344000648","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1196105.8,1196105.8,38054,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802758,187254.00
02/10/2019 07:45,2,0.000,ALERT,211.93,299.07,60.017,1549802704,"201051344000645","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1200712.3,1200712.3,38016,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549802760,187255.00
02/10/2019 07:45,2,0.000,ALERT,211.70,299.97,60.017,1549802704,"201051344000569","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6242,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549802762,187256.00
02/10/2019 07:45,2,0.000,ALERT,211.93,298.47,60.012,1549802704,"179051228000119","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,4864.2,4864.2,6295,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549802764,187257.00
02/10/2019 08:00,2,0.000,ALERT,212.16,300.27,59.953,1549803604,"201051344000579","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1216483.1,1216483.1,6542,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803606,187258.00
02/10/2019 08:00,2,0.000,ALERT,211.25,297.57,60.006,1549803604,"201051344001025","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1201129.6,1201129.6,14466,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803609,187259.00
02/10/2019 08:00,2,0.000,ALERT,211.25,298.17,60.038,1549803604,"201051344001093","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1193586.0,1193586.0,14451,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803611,187260.00
02/10/2019 08:00,2,0.000,ALERT,212.16,299.67,59.980,1549803604,"201051344000458","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1203103.0,1203103.0,6384,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803613,187261.00
02/10/2019 08:00,2,0.000,ALERT,211.25,299.07,60.001,1549803604,"201051344000890","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1197629.8,1197629.8,14436,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803615,187262.00
02/10/2019 08:00,2,0.000,ALERT,211.93,299.67,59.996,1549803604,"201051344000988","174011545737251",0.00,-10.00,0,294.56,300.57,0.0,0.0,0.000,937970.4,937970.4,6603,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803616,187263.00
02/10/2019 08:00,2,0.000,ALERT,211.93,299.67,59.996,1549803604,"201051344000582","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1177498.4,1177498.4,14402,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803618,187264.00
02/10/2019 08:00,2,0.000,ALERT,212.16,300.27,60.001,1549803604,"201051344000868","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1189471.8,1189471.8,38287,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803620,187265.00
02/10/2019 08:00,2,0.000,ALERT,212.61,300.27,60.033,1549803604,"201051344000576","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1204096.3,1204096.3,10498,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803622,187266.00
02/10/2019 08:00,2,0.000,ALERT,212.38,299.67,59.996,1549803604,"201051344001158","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6581,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803624,187267.00
02/10/2019 08:00,2,0.000,ALERT,211.70,298.17,60.001,1549803604,"201051344000917","174011545737251",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,1194429.2,1194429.2,14302,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803626,187268.00
02/10/2019 08:00,2,0.000,ALERT,211.70,298.17,60.001,1549803604,"201051344000417","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,969236.0,969236.0,14487,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803627,187269.00
02/10/2019 08:00,2,0.000,ALERT,211.70,298.47,60.006,1549803604,"201051344000685","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14463,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803629,187270.00
02/10/2019 08:00,2,0.000,ALERT,211.48,297.87,59.985,1549803604,"201051344000651","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,1192354.4,1192354.4,14450,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803631,187271.00
02/10/2019 08:00,2,0.000,ALERT,211.70,299.97,60.022,1549803604,"201051344000594","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38269,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803633,187272.00
02/10/2019 08:00,2,0.000,ALERT,212.16,299.67,60.001,1549803604,"201051344000469","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6534,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803635,187273.00
02/10/2019 08:00,2,0.000,ALERT,211.48,298.47,60.001,1549803604,"201051344000585","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1206998.5,1206998.5,14506,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803637,187274.00
02/10/2019 08:00,2,0.000,ALERT,212.61,299.37,59.985,1549803604,"201051344000853","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1208131.4,1208131.4,6315,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803638,187275.00
02/10/2019 08:00,2,0.000,ALERT,211.70,298.77,60.006,1549803604,"201051344001145","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14427,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803640,187276.00
02/10/2019 08:00,2,0.000,ALERT,211.48,298.47,60.049,1549803604,"201051344000438","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14463,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803642,187277.00
02/10/2019 08:00,2,0.000,ALERT,211.03,298.47,60.001,1549803604,"201051344001135","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1188148.9,1188148.9,14433,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803644,187278.00
02/10/2019 08:00,2,0.000,ALERT,211.93,299.67,60.006,1549803604,"201051344000983","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1207597.5,1207597.5,6320,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803646,187279.00
02/10/2019 08:00,2,0.000,ALERT,211.25,297.87,60.006,1549803604,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1197100.4,1197100.4,14464,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803648,187280.00
02/10/2019 08:00,2,0.000,ALERT,211.25,298.77,59.959,1549803604,"201051344001230","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,1191645.4,1191645.4,14338,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803650,187281.00
02/10/2019 08:00,2,0.000,ALERT,211.25,298.47,60.006,1549803604,"201051344000646","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1186172.5,1186172.5,14433,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803651,187282.00
02/10/2019 08:00,2,0.000,ALERT,212.38,298.77,60.006,1549803604,"201051344000867","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38315,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803653,187283.00
02/10/2019 08:00,2,0.000,ALERT,212.83,299.37,60.028,1549803604,"201051344000633","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38376,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803655,187284.00
02/10/2019 08:00,2,0.000,ALERT,211.03,298.17,60.012,1549803604,"201051344000955","174011545737251",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,1205245.1,1205245.1,14465,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803657,187285.00
02/10/2019 08:00,2,0.000,ALERT,211.93,298.47,60.054,1549803604,"201051344000648","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,1196105.8,1196105.8,38056,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549803659,187286.00
02/10/2019 08:00,2,0.000,ALERT,212.38,299.37,60.006,1549803604,"201051344000645","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1200712.3,1200712.3,38018,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803661,187287.00
02/10/2019 08:00,2,0.000,ALERT,212.16,299.97,60.012,1549803604,"201051344000569","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1217735.7,1217735.7,6244,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549803662,187288.00
02/10/2019 08:00,2,0.000,ALERT,212.38,299.07,60.054,1549803604,"179051228000119","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,4864.2,4864.2,6297,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549803664,187289.00
02/10/2019 08:15,2,0.000,ALERT,212.16,300.27,60.028,1549804503,"201051344000579","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6544,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804506,187290.00
02/10/2019 08:15,2,0.000,ALERT,211.48,297.87,60.017,1549804503,"201051344001025","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14468,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804507,187291.00
02/10/2019 08:15,2,0.000,ALERT,211.48,298.77,60.022,1549804503,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,1193586.0,1193586.0,14453,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549804509,187292.00
02/10/2019 08:15,2,0.000,ALERT,211.93,299.37,60.038,1549804503,"201051344000458","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1203103.0,1203103.0,6386,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804511,187293.00
02/10/2019 08:15,2,0.000,ALERT,211.25,299.07,60.028,1549804503,"201051344000890","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1197629.8,1197629.8,14438,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549804513,187294.00
02/10/2019 08:15,2,0.000,ALERT,211.70,299.07,60.065,1549804503,"201051344000988","174011545737251",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,937970.4,937970.4,6605,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549804515,187295.00
02/10/2019 08:15,2,0.000,ALERT,211.93,299.37,60.033,1549804503,"201051344000582","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14404,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804517,187296.00
02/10/2019 08:15,2,0.000,ALERT,211.93,299.67,59.996,1549804503,"201051344000868","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38289,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804519,187297.00
02/10/2019 08:15,2,0.000,ALERT,212.38,299.97,60.033,1549804503,"201051344000576","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1204096.3,1204096.3,10500,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549804520,187298.00
02/10/2019 08:15,2,0.000,ALERT,212.16,299.07,59.990,1549804503,"201051344001158","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6583,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804522,187299.00
02/10/2019 08:15,2,0.000,ALERT,211.48,297.87,60.033,1549804503,"201051344000917","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14304,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804524,187300.00
02/10/2019 08:15,2,0.000,ALERT,211.70,298.17,60.022,1549804503,"201051344000417","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,969236.0,969236.0,14489,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804526,187301.00
02/10/2019 08:15,2,0.000,ALERT,211.70,298.77,60.022,1549804503,"201051344000685","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14465,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804528,187302.00
02/10/2019 08:15,2,0.000,ALERT,211.48,297.87,60.001,1549804503,"201051344000651","174011545737251",0.00,-12.00,0,296.06,299.37,0.0,0.0,0.000,1192354.4,1192354.4,14452,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549804530,187303.00
02/10/2019 08:15,2,0.000,ALERT,211.70,299.67,60.033,1549804503,"201051344000594","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38271,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804532,187304.00
02/10/2019 08:15,2,0.000,ALERT,212.16,299.37,60.012,1549804503,"201051344000469","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6536,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804534,187305.00
02/10/2019 08:15,2,0.000,ALERT,211.48,298.77,60.038,1549804503,"201051344000585","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14508,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804535,187306.00
02/10/2019 08:15,2,0.000,ALERT,212.61,299.07,60.028,1549804503,"201051344000853","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1208131.4,1208131.4,6317,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549804537,187307.00
02/10/2019 08:15,2,0.000,ALERT,211.70,298.77,60.033,1549804503,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14429,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804539,187308.00
02/10/2019 08:15,2,0.000,ALERT,211.48,298.77,60.033,1549804503,"201051344000438","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14465,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549804541,187309.00
02/10/2019 08:15,2,0.000,ALERT,211.03,298.77,60.033,1549804503,"201051344001135","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14435,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804543,187310.00
02/10/2019 08:15,2,0.000,ALERT,211.93,299.37,60.038,1549804503,"201051344000983","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1207597.5,1207597.5,6322,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804545,187311.00
02/10/2019 08:15,2,0.000,ALERT,211.48,298.17,60.070,1549804503,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1197100.4,1197100.4,14466,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804546,187312.00
02/10/2019 08:15,2,0.000,ALERT,211.48,298.77,60.049,1549804503,"201051344001230","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1191645.4,1191645.4,14340,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804548,187313.00
02/10/2019 08:15,2,0.000,ALERT,211.03,298.17,59.990,1549804503,"201051344000646","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14435,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804550,187314.00
02/10/2019 08:15,2,0.000,ALERT,212.16,298.77,60.043,1549804503,"201051344000867","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38317,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804552,187315.00
02/10/2019 08:15,2,0.000,ALERT,212.61,299.07,60.038,1549804503,"201051344000633","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38378,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804554,187316.00
02/10/2019 08:15,2,0.000,ALERT,211.03,298.77,60.049,1549804503,"201051344000955","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14467,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549804556,187317.00
02/10/2019 08:15,2,0.000,ALERT,211.93,298.47,60.038,1549804503,"201051344000648","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1196105.8,1196105.8,38058,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804557,187318.00
02/10/2019 08:15,2,0.143,ALERT,212.38,299.37,60.033,1549804503,"201051344000645","174011545737251",18.39,-9.00,0,297.26,313.80,2.6,0.6,0.000,1200712.3,1200712.3,38020,0,0,0,L,1122011218,1,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1549804559,187319.00
02/10/2019 08:15,2,0.000,ALERT,211.93,299.97,60.043,1549804503,"201051344000569","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1217735.7,1217735.7,6246,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549804561,187320.00
02/10/2019 08:15,2,0.133,ALERT,212.38,299.07,60.038,1549804503,"179051228000119","174011545737251",32.56,-8.50,0,296.06,313.80,4.5,2.4,0.000,4864.3,4864.3,6299,0,0,0,L,46974696,1,120.88,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549804563,187321.00
02/10/2019 08:30,2,0.000,ALERT,211.70,299.67,60.033,1549805404,"201051344000579","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6546,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805406,187322.00
02/10/2019 08:30,2,0.000,ALERT,211.03,297.57,60.033,1549805404,"201051344001025","174011545737251",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,1201129.6,1201129.6,14470,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805408,187323.00
02/10/2019 08:30,2,0.000,ALERT,211.03,298.17,60.038,1549805404,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1193586.0,1193586.0,14455,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805410,187324.00
02/10/2019 08:30,2,0.107,ALERT,211.48,299.07,60.022,1549805404,"201051344000458","174011545737251",32.74,-8.00,0,297.26,313.80,3.6,1.5,0.000,1203103.0,1203103.0,6388,0,0,0,L,1122011218,1,120.42,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1549805412,187325.00
02/10/2019 08:30,2,0.000,ALERT,211.03,298.47,60.022,1549805404,"201051344000890","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1197629.8,1197629.8,14440,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805413,187326.00
02/10/2019 08:30,2,0.000,ALERT,211.48,299.07,60.028,1549805404,"201051344000988","174011545737251",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,937970.4,937970.4,6607,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549805415,187327.00
02/10/2019 08:30,2,0.000,ALERT,211.70,299.07,60.017,1549805404,"201051344000582","174011545737251",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14406,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805417,187328.00
02/10/2019 08:30,2,0.000,ALERT,211.70,299.67,60.028,1549805404,"201051344000868","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38291,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549805419,187329.00
02/10/2019 08:30,2,0.182,ALERT,212.16,299.67,60.017,1549805404,"201051344000576","174011545737251",19.16,-10.00,0,297.57,314.40,3.6,1.5,0.000,1204096.5,1204096.5,10502,0,0,0,L,1122011218,1,120.65,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1549805421,187330.00
02/10/2019 08:30,2,0.000,ALERT,211.70,299.07,60.017,1549805404,"201051344001158","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6585,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805423,187331.00
02/10/2019 08:30,2,0.000,ALERT,211.48,297.87,60.022,1549805404,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1194429.2,1194429.2,14306,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805424,187332.00
02/10/2019 08:30,2,0.000,ALERT,211.25,297.57,60.012,1549805404,"201051344000417","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,969236.0,969236.0,14491,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805426,187333.00
02/10/2019 08:30,2,0.000,ALERT,211.48,298.17,60.028,1549805404,"201051344000685","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14467,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805428,187334.00
02/10/2019 08:30,2,0.000,ALERT,211.25,297.26,60.033,1549805404,"201051344000651","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1192354.4,1192354.4,14454,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549805430,187335.00
02/10/2019 08:30,2,0.000,ALERT,211.25,299.37,60.012,1549805404,"201051344000594","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1207166.9,1207166.9,38273,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805432,187336.00
02/10/2019 08:30,2,0.000,ALERT,211.70,299.07,60.028,1549805404,"201051344000469","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6538,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805434,187337.00
02/10/2019 08:30,2,0.000,ALERT,211.25,298.17,60.012,1549805404,"201051344000585","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14510,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805435,187338.00
02/10/2019 08:30,2,0.193,ALERT,212.16,299.37,60.028,1549805404,"201051344000853","174011545737251",20.50,-10.00,0,297.26,325.52,4.0,2.0,0.000,1208131.6,1208131.6,6319,0,0,0,L,1122011218,1,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1549805437,187339.00
02/10/2019 08:30,2,0.000,ALERT,211.25,298.47,60.054,1549805404,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1206060.0,1206060.0,14431,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805439,187340.00
02/10/2019 08:30,2,0.000,ALERT,211.25,298.47,60.017,1549805404,"201051344000438","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14467,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805441,187341.00
02/10/2019 08:30,2,0.000,ALERT,211.03,298.47,60.012,1549805404,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1188148.9,1188148.9,14437,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805443,187342.00
02/10/2019 08:30,2,0.152,ALERT,211.48,299.37,59.985,1549805404,"201051344000983","174011545737251",23.44,-9.00,0,297.26,318.00,3.6,1.6,0.000,1207597.7,1207597.7,6324,0,0,0,L,1122011218,1,120.42,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1549805445,187343.00
02/10/2019 08:30,2,0.000,ALERT,211.25,297.57,60.022,1549805404,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,1197100.4,1197100.4,14468,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805447,187344.00
02/10/2019 08:30,2,0.000,ALERT,211.25,298.47,60.033,1549805404,"201051344001230","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1191645.4,1191645.4,14342,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549805449,187345.00
02/10/2019 08:30,2,0.000,ALERT,211.03,298.17,60.017,1549805404,"201051344000646","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1186172.5,1186172.5,14437,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805450,187346.00
02/10/2019 08:30,2,0.000,ALERT,211.93,298.17,60.022,1549805404,"201051344000867","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38319,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805452,187347.00
02/10/2019 08:30,2,0.000,ALERT,212.38,298.77,60.017,1549805404,"201051344000633","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38380,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805454,187348.00
02/10/2019 08:30,2,0.000,ALERT,210.80,298.17,60.022,1549805404,"201051344000955","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14469,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549805456,187349.00
02/10/2019 08:30,2,0.197,ALERT,211.70,298.47,59.985,1549805404,"201051344000648","174011545737251",22.58,-11.50,0,296.06,317.10,4.5,2.4,0.000,1196106.1,1196106.1,38060,0,0,0,L,1122011218,1,119.97,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1549805458,187350.00
02/10/2019 08:30,2,0.170,ACTIVE,211.93,301.47,60.022,1549805404,"201051344000645","174011545737251",24.67,-9.00,0,297.26,302.98,4.3,2.2,0.000,1200712.7,1200712.7,38022,0,0,0,L,1122011218,1,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549805459,187351.00
02/10/2019 08:30,2,0.102,ALERT,211.48,312.89,60.033,1549805404,"201051344000569","174011545737251",30.69,-10.00,0,298.17,325.22,3.1,1.1,0.000,1217735.7,1217735.7,6248,0,0,0,L,1122011218,1,119.97,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1549805460,187352.00
02/10/2019 08:30,2,0.262,ALERT,211.93,298.77,59.990,1549805404,"179051228000119","174011545737251",24.53,-8.00,0,295.16,317.10,6.5,4.4,0.000,4865.1,4865.1,6301,0,0,0,L,46974696,1,120.65,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1549805462,187353.00
02/10/2019 08:45,2,0.000,ALERT,211.48,299.37,60.012,1549806304,"201051344000579","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1216483.1,1216483.1,6548,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549806306,187354.00
02/10/2019 08:45,2,0.000,ALERT,210.80,296.96,59.985,1549806304,"201051344001025","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1201129.6,1201129.6,14472,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806308,187355.00
02/10/2019 08:45,2,0.000,ALERT,210.80,297.26,60.006,1549806304,"201051344001093","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1193586.0,1193586.0,14457,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806310,187356.00
02/10/2019 08:45,2,0.170,ALERT,211.25,298.47,60.006,1549806304,"201051344000458","174011545737251",19.86,-8.00,0,297.26,325.82,3.5,1.4,0.000,1203103.3,1203103.3,6390,0,0,0,L,1122011218,1,120.20,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1549806312,187357.00
02/10/2019 08:45,2,0.000,ALERT,210.80,298.17,60.012,1549806304,"201051344000890","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1197629.8,1197629.8,14442,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806314,187358.00
02/10/2019 08:45,2,0.000,ALERT,211.25,298.47,60.006,1549806304,"201051344000988","174011545737251",0.00,-9.00,0,294.56,300.87,0.0,0.0,0.000,937970.4,937970.4,6609,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549806316,187359.00
02/10/2019 08:45,2,0.000,ALERT,211.48,298.47,59.969,1549806304,"201051344000582","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1177498.4,1177498.4,14408,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549806318,187360.00
02/10/2019 08:45,2,0.000,ALERT,211.25,299.07,60.012,1549806304,"201051344000868","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1189471.8,1189471.8,38293,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806320,187361.00
02/10/2019 08:45,2,0.229,ACTIVE,212.16,341.45,60.006,1549806304,"201051344000576","174011545737251",26.62,-9.00,0,297.57,341.75,6.2,4.1,0.000,1204097.2,1204097.2,10504,0,0,0,L,1122011218,1,120.65,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549806321,187362.00
02/10/2019 08:45,2,0.000,ALERT,211.48,298.77,60.001,1549806304,"201051344001158","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6587,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806322,187363.00
02/10/2019 08:45,2,0.000,ALERT,211.03,296.96,60.006,1549806304,"201051344000917","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1194429.2,1194429.2,14308,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806324,187364.00
02/10/2019 08:45,2,0.000,ALERT,211.03,297.26,60.012,1549806304,"201051344000417","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,969236.0,969236.0,14493,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806326,187365.00
02/10/2019 08:45,2,0.000,ALERT,211.25,297.57,60.006,1549806304,"201051344000685","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1198616.9,1198616.9,14469,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806328,187366.00
02/10/2019 08:45,2,0.000,ALERT,210.80,296.36,59.975,1549806304,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1192354.4,1192354.4,14456,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806330,187367.00
02/10/2019 08:45,2,0.000,ALERT,211.03,299.07,60.012,1549806304,"201051344000594","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38275,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806332,187368.00
02/10/2019 08:45,2,0.000,ALERT,211.48,298.77,60.012,1549806304,"201051344000469","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6540,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806333,187369.00
02/10/2019 08:45,2,0.000,ALERT,211.03,297.87,60.006,1549806304,"201051344000585","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1206998.5,1206998.5,14512,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806335,187370.00
02/10/2019 08:45,2,0.275,ACTIVE,212.16,336.34,60.012,1549806304,"201051344000853","174011545737251",24.83,-9.00,0,297.57,351.67,6.9,4.8,0.013,1208132.5,1208132.5,6321,0,0,0,L,1122011218,1,120.88,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549806336,187371.00
02/10/2019 08:45,2,0.000,ALERT,211.25,297.87,59.985,1549806304,"201051344001145","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14433,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549806338,187372.00
02/10/2019 08:45,2,0.000,ALERT,211.03,297.57,60.006,1549806304,"201051344000438","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1200004.2,1200004.2,14469,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806340,187373.00
02/10/2019 08:45,2,0.000,ALERT,210.57,297.57,59.964,1549806304,"201051344001135","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1188148.9,1188148.9,14439,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806342,187374.00
02/10/2019 08:45,2,0.234,ALERT,211.70,334.84,60.028,1549806304,"201051344000983","174011545737251",26.72,-8.50,0,297.57,340.55,6.4,4.2,0.013,1207598.5,1207598.5,6326,0,0,0,L,1122011218,1,120.42,121.10,0002,-9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549806344,187375.00
02/10/2019 08:45,2,0.000,ALERT,210.80,296.96,60.012,1549806304,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1197100.4,1197100.4,14470,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806345,187376.00
02/10/2019 08:45,2,0.000,ALERT,211.03,297.87,60.012,1549806304,"201051344001230","174011545737251",0.00,-9.00,0,296.66,299.97,0.0,0.0,0.000,1191645.4,1191645.4,14344,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806347,187377.00
02/10/2019 08:45,2,0.000,ALERT,210.57,297.26,60.012,1549806304,"201051344000646","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1186172.5,1186172.5,14439,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549806349,187378.00
02/10/2019 08:45,2,0.000,ALERT,211.93,298.47,60.012,1549806304,"201051344000867","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38321,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806351,187379.00
02/10/2019 08:45,2,0.000,ALERT,212.16,298.77,59.990,1549806304,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38382,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806353,187380.00
02/10/2019 08:45,2,0.000,ALERT,210.35,297.26,59.980,1549806304,"201051344000955","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1205245.1,1205245.1,14471,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549806355,187381.00
02/10/2019 08:45,2,0.277,ACTIVE,211.70,335.14,60.006,1549806304,"201051344000648","174011545737251",27.10,-10.00,0,296.66,351.07,7.7,5.5,0.013,1196107.1,1196107.1,38062,0,0,0,L,1122011218,1,120.20,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549806355,187382.00
02/10/2019 08:45,2,0.242,ACTIVE,212.16,336.04,60.012,1549806304,"201051344000645","174011545737251",30.69,-8.00,0,297.87,353.17,7.6,5.4,0.018,1200713.7,1200713.7,38023,0,0,0,L,1122011218,1,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549806356,187383.00
02/10/2019 08:45,2,0.178,ALERT,211.70,299.97,60.017,1549806304,"201051344000569","174011545737251",22.03,-9.00,0,297.57,326.42,4.0,1.9,0.000,1217736.0,1217736.0,6250,0,0,0,L,1122011218,1,119.97,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1549806358,187384.00
02/10/2019 08:45,2,0.307,ACTIVE,211.93,338.74,60.038,1549806304,"179051228000119","174011545737251",31.47,-6.00,0,296.06,353.17,9.8,7.6,0.018,4866.7,4866.7,6303,0,0,0,L,46974696,1,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549806359,187385.00
