ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 09:00,2,0.000,ALERT,211.48,299.67,60.038,1549807204,"201051344000579","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1216483.1,1216483.1,6550,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807206,187386.00
02/10/2019 09:00,2,0.000,ALERT,210.12,296.36,60.033,1549807204,"201051344001025","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14474,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807208,187387.00
02/10/2019 09:00,2,0.000,ALERT,210.35,296.96,60.043,1549807204,"201051344001093","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1193586.0,1193586.0,14459,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807210,187388.00
02/10/2019 09:00,2,0.229,ACTIVE,211.48,334.54,60.012,1549807204,"201051344000458","174011545737251",28.55,-6.50,0,296.66,349.26,6.7,4.5,0.009,1203104.0,1203104.0,6392,0,0,0,L,1122011218,1,120.65,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549807211,187389.00
02/10/2019 09:00,2,0.000,ALERT,210.35,297.57,60.038,1549807204,"201051344000890","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1197629.8,1197629.8,14444,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807213,187390.00
02/10/2019 09:00,2,0.000,ALERT,211.03,298.77,59.990,1549807204,"201051344000988","174011545737251",0.00,-9.00,0,293.96,300.57,0.0,0.0,0.000,937970.4,937970.4,6611,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807214,187391.00
02/10/2019 09:00,2,0.000,ALERT,211.03,297.87,60.038,1549807204,"201051344000582","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1177498.4,1177498.4,14410,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807216,187392.00
02/10/2019 09:00,2,0.000,ALERT,211.25,299.67,60.038,1549807204,"201051344000868","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1189471.8,1189471.8,38295,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807218,187393.00
02/10/2019 09:00,2,0.311,ALERT,211.93,337.54,60.033,1549807204,"201051344000576","174011545737251",31.13,-8.00,0,296.96,344.15,9.8,7.5,0.027,1204098.6,1204098.6,10505,0,0,0,L,1122011218,1,120.65,121.10,0002,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549807220,187394.00
02/10/2019 09:00,2,0.000,ALERT,211.25,298.77,60.028,1549807204,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6589,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807222,187395.00
02/10/2019 09:00,2,0.062,ALERT,210.57,296.36,60.043,1549807204,"201051344000917","174011545737251",31.99,-8.00,0,289.15,310.79,2.1,0.1,0.000,1194429.2,1194429.2,14310,0,0,0,L,1122011218,1,120.88,120.42,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549807223,187396.00
02/10/2019 09:00,2,0.000,ALERT,210.57,296.66,60.028,1549807204,"201051344000417","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,969236.0,969236.0,14495,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549807225,187397.00
02/10/2019 09:00,2,0.000,ALERT,210.80,296.96,60.001,1549807204,"201051344000685","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1198616.9,1198616.9,14471,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807227,187398.00
02/10/2019 09:00,2,0.000,ALERT,210.57,296.06,60.028,1549807204,"201051344000651","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1192354.4,1192354.4,14458,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549807229,187399.00
02/10/2019 09:00,2,0.000,ALERT,210.80,299.37,60.017,1549807204,"201051344000594","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1207166.9,1207166.9,38277,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807231,187400.00
02/10/2019 09:00,2,0.000,ALERT,211.48,299.07,60.006,1549807204,"201051344000469","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6542,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807233,187401.00
02/10/2019 09:00,2,0.000,ALERT,210.57,296.96,60.049,1549807204,"201051344000585","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1206998.5,1206998.5,14514,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807235,187402.00
02/10/2019 09:00,2,0.352,ACTIVE,211.93,339.04,60.022,1549807204,"201051344000853","174011545737251",31.27,-8.00,0,313.50,363.09,11.2,8.9,0.049,1208134.2,1208134.2,6322,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549807236,187403.00
02/10/2019 09:00,2,0.000,ALERT,210.57,296.96,60.022,1549807204,"201051344001145","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1206060.0,1206060.0,14435,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549807237,187404.00
02/10/2019 09:00,2,0.000,ALERT,210.57,296.96,60.033,1549807204,"201051344000438","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1200004.2,1200004.2,14471,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807239,187405.00
02/10/2019 09:00,2,0.000,ALERT,209.90,296.66,60.022,1549807204,"201051344001135","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1188148.9,1188148.9,14441,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807241,187406.00
02/10/2019 09:00,2,0.328,ACTIVE,211.25,376.62,60.001,1549807204,"201051344000983","174011545737251",35.19,-7.00,0,318.00,383.23,11.7,9.4,0.057,1207600.1,1207600.1,6328,0,0,0,L,1122011218,1,120.42,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549807242,187407.00
02/10/2019 09:00,2,0.000,ALERT,210.35,296.36,60.059,1549807204,"201051344001203","174011545737251",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,1197100.4,1197100.4,14472,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549807244,187408.00
02/10/2019 09:00,2,0.068,ALERT,210.35,297.26,60.017,1549807204,"201051344001230","174011545737251",32.64,-9.00,0,295.76,314.70,2.3,0.3,0.000,1191645.5,1191645.5,14346,0,0,0,L,1122011218,1,121.10,119.97,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549807246,187409.00
02/10/2019 09:00,2,0.000,ALERT,210.12,296.66,60.012,1549807204,"201051344000646","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1186172.5,1186172.5,14441,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807248,187410.00
02/10/2019 09:00,2,0.000,ALERT,211.70,298.17,60.022,1549807204,"201051344000867","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38323,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807250,187411.00
02/10/2019 09:00,2,0.000,ALERT,211.93,298.77,60.022,1549807204,"201051344000633","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38384,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807251,187412.00
02/10/2019 09:00,2,0.000,ALERT,210.12,296.96,60.038,1549807204,"201051344000955","174011545737251",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,1205245.1,1205245.1,14473,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549807253,187413.00
02/10/2019 09:00,2,0.357,ACTIVE,211.25,370.60,59.969,1549807204,"201051344000648","174011545737251",34.53,-9.00,0,307.18,375.11,12.6,10.2,0.049,1196109.1,1196109.1,38063,0,0,0,L,1122011218,1,119.97,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549807254,187414.00
02/10/2019 09:00,2,0.385,ACTIVE,211.70,373.01,60.012,1549807204,"201051344000645","174011545737251",34.79,-6.50,0,330.63,385.03,13.6,11.2,0.057,1200715.8,1200715.8,38024,0,0,0,L,1122011218,1,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549807255,187415.00
02/10/2019 09:00,2,0.227,ACTIVE,211.48,334.54,60.006,1549807204,"201051344000569","174011545737251",29.34,-8.50,0,298.17,352.27,6.8,4.6,0.013,1217736.9,1217736.9,6252,0,0,0,L,1122011218,1,119.97,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549807256,187416.00
02/10/2019 09:00,2,0.449,ALERT,211.93,350.47,60.006,1549807204,"179051228000119","174011545737251",32.78,-5.00,0,295.16,386.23,14.9,12.5,0.057,4867.7,4867.7,6304,0,0,0,L,46974696,1,120.65,122.01,0000,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549807258,187417.00
02/10/2019 09:15,2,0.000,ALERT,211.70,299.97,60.028,1549808104,"201051344000579","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1216483.1,1216483.1,6552,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808106,187418.00
02/10/2019 09:15,2,0.000,ALERT,211.03,296.96,60.017,1549808104,"201051344001025","174011545737251",0.00,-10.00,0,294.56,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14476,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808108,187419.00
02/10/2019 09:15,2,0.000,ALERT,211.25,297.87,60.022,1549808104,"201051344001093","174011545737251",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,1193586.0,1193586.0,14461,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808110,187420.00
02/10/2019 09:15,2,0.275,ALERT,211.70,339.34,60.022,1549808104,"201051344000458","174011545737251",31.41,-5.50,0,296.96,345.06,8.8,6.6,0.022,1203105.3,1203105.3,6393,0,0,0,L,1122011218,1,120.88,121.55,0002,-9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549808112,187421.00
02/10/2019 09:15,2,0.000,ALERT,211.25,298.17,60.022,1549808104,"201051344000890","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,1197629.8,1197629.8,14446,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808113,187422.00
02/10/2019 09:15,2,0.000,ALERT,211.48,299.07,60.012,1549808104,"201051344000988","174011545737251",0.00,-8.50,0,294.56,300.57,0.0,0.0,0.000,937970.4,937970.4,6613,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808115,187423.00
02/10/2019 09:15,2,0.000,ALERT,211.93,298.77,59.975,1549808104,"201051344000582","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1177498.4,1177498.4,14412,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808117,187424.00
02/10/2019 09:15,2,0.000,ALERT,211.48,299.97,60.017,1549808104,"201051344000868","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1189471.8,1189471.8,38297,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808119,187425.00
02/10/2019 09:15,2,0.324,ACTIVE,212.16,382.33,60.017,1549808104,"201051344000576","174011545737251",35.82,-7.00,0,331.83,384.73,11.8,9.5,0.035,1204100.8,1204100.8,10507,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549808120,187426.00
02/10/2019 09:15,2,0.000,ALERT,211.93,299.67,60.017,1549808104,"201051344001158","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6591,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808122,187427.00
02/10/2019 09:15,2,0.064,ALERT,211.70,297.57,60.022,1549808104,"201051344000917","174011545737251",33.10,-7.00,0,288.25,326.12,2.2,0.2,0.000,1194429.3,1194429.3,14312,0,0,0,L,1122011218,1,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549808123,187428.00
02/10/2019 09:15,2,0.000,ALERT,211.48,297.26,60.012,1549808104,"201051344000417","174011545737251",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,969236.0,969236.0,14497,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808125,187429.00
02/10/2019 09:15,2,0.000,ALERT,211.70,297.87,59.996,1549808104,"201051344000685","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1198616.9,1198616.9,14473,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808127,187430.00
02/10/2019 09:15,2,0.000,ALERT,211.48,297.26,60.049,1549808104,"201051344000651","174011545737251",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,1192354.4,1192354.4,14460,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808129,187431.00
02/10/2019 09:15,2,0.000,ALERT,211.25,299.67,59.964,1549808104,"201051344000594","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1207166.9,1207166.9,38279,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808131,187432.00
02/10/2019 09:15,2,0.000,ALERT,211.93,299.67,60.022,1549808104,"201051344000469","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1191513.7,1191513.7,6544,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808133,187433.00
02/10/2019 09:15,2,0.000,ALERT,211.48,298.17,60.006,1549808104,"201051344000585","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1206998.5,1206998.5,14516,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808134,187434.00
02/10/2019 09:15,2,0.459,ACTIVE,212.38,379.02,60.017,1549808104,"201051344000853","174011545737251",35.38,-6.50,0,333.33,389.84,16.5,14.0,0.084,1208136.9,1208136.9,6323,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549808135,187435.00
02/10/2019 09:15,2,0.000,ALERT,211.70,298.47,60.006,1549808104,"201051344001145","174011545737251",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,1206060.0,1206060.0,14437,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808137,187436.00
02/10/2019 09:15,2,0.000,ALERT,211.70,298.17,60.017,1549808104,"201051344000438","174011545737251",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,1200004.2,1200004.2,14473,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549808139,187437.00
02/10/2019 09:15,2,0.000,ALERT,211.25,298.17,60.012,1549808104,"201051344001135","174011545737251",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,1188148.9,1188148.9,14443,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808141,187438.00
02/10/2019 09:15,2,0.451,ACTIVE,211.70,382.33,60.012,1549808104,"201051344000983","174011545737251",35.70,-5.50,0,331.53,390.14,16.3,13.8,0.088,1207602.8,1207602.8,6329,0,0,0,L,1122011218,1,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549808142,187439.00
02/10/2019 09:15,2,0.000,ALERT,211.25,297.26,59.980,1549808104,"201051344001203","174011545737251",0.00,-10.00,0,294.56,300.87,0.0,0.0,0.000,1197100.4,1197100.4,14474,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549808144,187440.00
02/10/2019 09:15,2,0.146,ALERT,211.25,298.17,60.006,1549808104,"201051344001230","174011545737251",15.64,-8.50,0,295.16,321.01,2.4,0.3,0.000,1191645.5,1191645.5,14348,0,0,0,L,1122011218,1,121.33,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549808146,187441.00
02/10/2019 09:15,2,0.000,ALERT,211.25,297.87,60.012,1549808104,"201051344000646","174011545737251",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,1186172.5,1186172.5,14443,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808147,187442.00
02/10/2019 09:15,2,0.000,ALERT,211.93,298.47,60.017,1549808104,"201051344000867","174011545737251",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38325,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808150,187443.00
02/10/2019 09:15,2,0.000,ALERT,212.38,299.07,60.017,1549808104,"201051344000633","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1187103.5,1187103.5,38386,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549808152,187444.00
02/10/2019 09:15,2,0.000,ALERT,211.03,298.17,60.017,1549808104,"201051344000955","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1205245.1,1205245.1,14475,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549808153,187445.00
02/10/2019 09:15,2,0.469,ACTIVE,211.93,375.71,60.022,1549808104,"201051344000648","174011545737251",35.07,-7.00,0,331.23,381.42,16.7,14.2,0.080,1196111.9,1196111.9,38064,0,0,0,L,1122011218,1,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549808154,187446.00
02/10/2019 09:15,2,0.525,ACTIVE,212.38,379.32,60.017,1549808104,"201051344000645","174011545737251",35.33,-5.50,0,333.03,393.15,18.8,16.2,0.106,1200718.9,1200718.9,38025,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549808155,187447.00
02/10/2019 09:15,2,0.279,ACTIVE,211.93,336.04,60.012,1549808104,"201051344000569","174011545737251",30.95,-7.00,0,311.99,353.47,8.8,6.6,0.027,1217738.2,1217738.2,6253,0,0,0,L,1122011218,1,120.42,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549808156,187448.00
02/10/2019 09:15,2,0.549,ACTIVE,212.38,373.91,60.012,1549808104,"179051228000119","174011545737251",34.95,-3.50,0,332.73,390.14,19.5,16.9,0.106,4871.2,4871.2,6306,0,0,0,L,46974696,1,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549808157,187449.00
02/10/2019 09:30,2,0.000,ALERT,211.48,299.07,60.012,1549809004,"201051344000579","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1216483.1,1216483.1,6554,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809007,187450.00
02/10/2019 09:30,2,0.000,ALERT,210.80,296.66,60.012,1549809004,"201051344001025","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14478,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809008,187451.00
02/10/2019 09:30,2,0.000,ALERT,211.03,297.26,60.017,1549809004,"201051344001093","174011545737251",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,1193586.0,1193586.0,14463,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809010,187452.00
02/10/2019 09:30,2,0.332,ACTIVE,211.48,363.69,59.996,1549809004,"201051344000458","174011545737251",33.95,-4.00,0,330.63,369.40,11.5,9.2,0.040,1203107.2,1203107.2,6395,0,0,0,L,1122011218,1,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809011,187453.00
02/10/2019 09:30,2,0.000,ALERT,211.03,297.87,60.017,1549809004,"201051344000890","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1197629.8,1197629.8,14448,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809013,187454.00
02/10/2019 09:30,2,0.000,ALERT,211.03,297.87,60.012,1549809004,"201051344000988","174011545737251",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,937970.4,937970.4,6615,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809015,187455.00
02/10/2019 09:30,2,0.000,ALERT,211.48,298.17,60.012,1549809004,"201051344000582","174011545737251",0.00,-9.00,0,296.96,300.27,0.0,0.0,0.000,1177498.4,1177498.4,14414,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809016,187456.00
02/10/2019 09:30,2,0.000,ALERT,211.25,298.77,59.996,1549809004,"201051344000868","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1189471.8,1189471.8,38299,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809018,187457.00
02/10/2019 09:30,2,0.451,ACTIVE,211.93,380.22,60.017,1549809004,"201051344000576","174011545737251",35.48,-5.50,0,330.93,392.55,16.3,13.8,0.080,1204103.5,1204103.5,10508,0,0,0,L,1122011218,1,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809019,187458.00
02/10/2019 09:30,2,0.000,ALERT,211.48,298.17,60.022,1549809004,"201051344001158","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6593,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809021,187459.00
02/10/2019 09:30,2,0.139,ALERT,211.25,296.66,60.059,1549809004,"201051344000917","174011545737251",15.76,-6.50,0,289.45,332.13,2.2,0.2,0.000,1194429.3,1194429.3,14314,0,0,0,L,1122011218,1,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549809023,187460.00
02/10/2019 09:30,2,0.000,ALERT,211.25,296.96,60.022,1549809004,"201051344000417","174011545737251",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,969236.0,969236.0,14499,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809025,187461.00
02/10/2019 09:30,2,0.000,ALERT,211.48,297.26,60.006,1549809004,"201051344000685","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,1198616.9,1198616.9,14475,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809026,187462.00
02/10/2019 09:30,2,0.000,ALERT,211.03,296.36,60.001,1549809004,"201051344000651","174011545737251",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,1192354.4,1192354.4,14462,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809028,187463.00
02/10/2019 09:30,2,0.000,ALERT,211.03,298.47,60.028,1549809004,"201051344000594","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1207166.9,1207166.9,38281,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809030,187464.00
02/10/2019 09:30,2,0.000,ALERT,211.70,298.47,60.028,1549809004,"201051344000469","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6546,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809032,187465.00
02/10/2019 09:30,2,0.000,ALERT,211.03,297.57,60.006,1549809004,"201051344000585","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1206998.5,1206998.5,14518,0,0,0,L,1122011218,1,120.65,121.10,0300,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1549809034,187466.00
02/10/2019 09:30,2,0.604,ACTIVE,212.16,373.61,60.006,1549809004,"201051344000853","174011545737251",34.69,-5.00,0,332.73,397.05,21.2,18.6,0.133,1208141.1,1208141.1,6324,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809035,187467.00
02/10/2019 09:30,2,0.000,ALERT,211.25,297.26,60.006,1549809004,"201051344001145","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1206060.0,1206060.0,14439,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809037,187468.00
02/10/2019 09:30,2,0.000,ALERT,211.03,296.96,59.980,1549809004,"201051344000438","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14475,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809038,187469.00
02/10/2019 09:30,2,0.000,ALERT,210.57,297.26,60.001,1549809004,"201051344001135","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1188148.9,1188148.9,14445,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809040,187470.00
02/10/2019 09:30,2,0.594,ACTIVE,211.48,385.33,60.006,1549809004,"201051344000983","174011545737251",35.88,-4.00,0,329.73,398.86,21.6,18.9,0.146,1207606.8,1207606.8,6330,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809042,187471.00
02/10/2019 09:30,2,0.000,ALERT,211.03,296.66,60.012,1549809004,"201051344001203","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,1197100.4,1197100.4,14476,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809043,187472.00
02/10/2019 09:30,2,0.166,ACTIVE,211.03,297.57,60.012,1549809004,"201051344001230","174011545737251",20.79,-8.00,0,296.06,299.67,3.5,1.5,0.000,1191645.7,1191645.7,14350,0,0,0,L,1122011218,1,121.10,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809044,187473.00
02/10/2019 09:30,2,0.000,ALERT,210.80,297.26,60.017,1549809004,"201051344000646","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1186172.5,1186172.5,14445,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809046,187474.00
02/10/2019 09:30,2,0.000,ALERT,211.70,297.26,59.959,1549809004,"201051344000867","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38327,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809048,187475.00
02/10/2019 09:30,2,0.000,ALERT,211.93,297.57,60.012,1549809004,"201051344000633","174011545737251",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38388,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809050,187476.00
02/10/2019 09:30,2,0.000,ALERT,210.57,296.96,60.017,1549809004,"201051344000955","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14477,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809052,187477.00
02/10/2019 09:30,2,0.621,ACTIVE,211.48,375.71,60.006,1549809004,"201051344000648","174011545737251",34.93,-6.00,0,330.33,388.34,22.0,19.3,0.124,1196115.9,1196115.9,38065,0,0,0,L,1122011218,1,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809053,187478.00
02/10/2019 09:30,2,0.703,ACTIVE,211.93,382.33,60.006,1549809004,"201051344000645","174011545737251",35.54,-3.50,0,330.93,396.15,25.4,22.6,0.164,1200723.6,1200723.6,38026,0,0,0,L,1122011218,1,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809053,187479.00
02/10/2019 09:30,2,0.338,ACTIVE,211.48,370.30,60.001,1549809004,"201051344000569","174011545737251",34.53,-6.00,0,331.23,377.52,11.9,9.6,0.049,1217740.2,1217740.2,6254,0,0,0,L,1122011218,1,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809054,187480.00
02/10/2019 09:30,2,0.701,ACTIVE,211.93,386.53,60.006,1549809004,"179051228000119","174011545737251",36.10,-2.00,0,332.73,394.05,25.6,22.8,0.159,4876.0,4876.0,6307,0,0,0,L,46974696,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809055,187481.00
02/10/2019 09:45,2,0.098,ALERT,212.61,300.27,60.033,1549809904,"201051344000579","174011545737251",32.56,-7.00,0,284.34,324.02,3.3,1.2,0.000,1216483.4,1216483.4,6556,0,0,0,L,1122011218,1,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549809907,187482.00
02/10/2019 09:45,2,0.000,ALERT,211.03,296.96,60.033,1549809904,"201051344001025","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1201129.6,1201129.6,14480,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809908,187483.00
02/10/2019 09:45,2,0.146,ALERT,211.25,297.57,59.980,1549809904,"201051344001093","174011545737251",32.10,-6.50,0,287.95,312.59,4.8,2.7,0.000,1193586.6,1193586.6,14465,0,0,0,L,1122011218,1,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549809910,187484.00
02/10/2019 09:45,2,0.420,ACTIVE,212.38,376.31,60.033,1549809904,"201051344000458","174011545737251",35.17,-2.50,0,332.43,384.43,15.1,12.7,0.071,1203110.2,1203110.2,6396,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809911,187485.00
02/10/2019 09:45,2,0.115,ALERT,211.03,298.17,60.028,1549809904,"201051344000890","174011545737251",32.50,-6.50,0,291.55,321.91,3.9,1.8,0.000,1197630.1,1197630.1,14450,0,0,0,L,1122011218,1,121.55,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549809913,187486.00
02/10/2019 09:45,2,0.000,ALERT,212.16,299.67,60.033,1549809904,"201051344000988","174011545737251",0.00,-7.00,0,293.36,301.77,0.0,0.0,0.000,937970.4,937970.4,6617,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809915,187487.00
02/10/2019 09:45,2,0.000,ALERT,211.70,298.77,60.028,1549809904,"201051344000582","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1177498.4,1177498.4,14416,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809917,187488.00
02/10/2019 09:45,2,0.000,ALERT,212.16,299.97,60.033,1549809904,"201051344000868","174011545737251",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,1189471.8,1189471.8,38301,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809919,187489.00
02/10/2019 09:45,2,0.602,ACTIVE,213.06,373.01,60.033,1549809904,"201051344000576","174011545737251",34.61,-4.00,0,331.53,395.55,21.1,18.5,0.124,1204107.9,1204107.9,10509,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809920,187490.00
02/10/2019 09:45,2,0.000,ALERT,212.61,299.67,60.065,1549809904,"201051344001158","174011545737251",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6595,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809921,187491.00
02/10/2019 09:45,2,0.160,ACTIVE,211.48,296.96,59.996,1549809904,"201051344000917","174011545737251",19.90,-5.50,0,293.36,298.77,3.3,1.2,0.000,1194429.5,1194429.5,14316,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809922,187492.00
02/10/2019 09:45,2,0.000,ALERT,211.48,296.96,60.017,1549809904,"201051344000417","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,969236.0,969236.0,14501,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809924,187493.00
02/10/2019 09:45,2,0.000,ALERT,211.70,297.57,60.028,1549809904,"201051344000685","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14477,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809926,187494.00
02/10/2019 09:45,2,0.000,ALERT,211.48,296.96,60.022,1549809904,"201051344000651","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1192354.4,1192354.4,14464,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809928,187495.00
02/10/2019 09:45,2,0.090,ALERT,211.70,299.37,60.022,1549809904,"201051344000594","174011545737251",31.83,-8.50,0,292.16,310.19,2.9,0.9,0.000,1207167.0,1207167.0,38283,0,0,0,L,1122011218,1,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1549809930,187496.00
02/10/2019 09:45,2,0.000,ALERT,212.38,299.37,59.996,1549809904,"201051344000469","174011545737251",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6548,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809931,187497.00
02/10/2019 09:45,2,0.062,ALERT,211.48,297.87,60.017,1549809904,"201051344000585","174011545737251",31.23,-6.50,0,294.86,299.67,2.0,0.0,0.000,1206998.5,1206998.5,14520,0,0,0,L,1122011218,1,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549809933,187498.00
02/10/2019 09:45,2,0.783,ACTIVE,212.83,391.34,60.022,1549809904,"201051344000853","174011545737251",36.38,-3.00,0,331.53,405.47,28.9,26.0,0.194,1208147.3,1208147.3,6325,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809934,187499.00
02/10/2019 09:45,2,0.059,ALERT,211.48,299.97,59.990,1549809904,"201051344001145","174011545737251",32.90,-6.50,0,281.03,332.43,2.0,0.0,0.000,1206060.0,1206060.0,14441,0,0,0,L,1122011218,1,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549809936,187500.00
02/10/2019 09:45,2,0.000,ALERT,211.48,297.87,60.012,1549809904,"201051344000438","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1200004.2,1200004.2,14477,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809938,187501.00
02/10/2019 09:45,2,0.057,ALERT,210.80,297.57,60.022,1549809904,"201051344001135","174011545737251",32.50,-8.00,0,287.65,320.41,1.9,0.0,0.000,1188148.9,1188148.9,14447,0,0,0,L,1122011218,1,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549809940,187502.00
02/10/2019 09:45,2,0.779,ACTIVE,212.38,389.84,60.022,1549809904,"201051344000983","174011545737251",36.16,-2.50,0,332.43,405.17,28.6,25.7,0.212,1207612.9,1207612.9,6331,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809941,187503.00
02/10/2019 09:45,2,0.000,ALERT,211.25,297.26,60.033,1549809904,"201051344001203","174011545737251",0.00,-8.50,0,294.56,300.87,0.0,0.0,0.000,1197100.4,1197100.4,14478,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809943,187504.00
02/10/2019 09:45,2,0.180,ALERT,211.25,298.47,60.012,1549809904,"201051344001230","174011545737251",22.50,-6.50,0,295.46,333.33,4.1,2.0,0.000,1191646.3,1191646.3,14351,0,0,0,L,1122011218,1,121.55,120.42,0002,-9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809945,187505.00
02/10/2019 09:45,2,0.043,ALERT,211.03,297.57,60.022,1549809904,"201051344000646","174011545737251",31.95,-8.00,0,290.35,309.89,1.4,0.0,0.000,1186172.5,1186172.5,14447,0,0,0,L,1122011218,1,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549809946,187506.00
02/10/2019 09:45,2,0.000,ALERT,212.38,298.47,60.033,1549809904,"201051344000867","174011545737251",0.00,-8.00,0,294.56,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38329,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809948,187507.00
02/10/2019 09:45,2,0.000,ALERT,212.83,298.77,60.012,1549809904,"201051344000633","174011545737251",0.00,-8.50,0,294.26,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38390,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549809950,187508.00
02/10/2019 09:45,2,0.000,ALERT,210.57,297.57,60.022,1549809904,"201051344000955","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1205245.1,1205245.1,14479,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549809952,187509.00
02/10/2019 09:45,2,0.805,ACTIVE,212.38,382.03,60.028,1549809904,"201051344000648","174011545737251",35.36,-5.00,0,331.23,395.55,28.9,26.0,0.194,1196122.1,1196122.1,38066,0,0,0,L,1122011218,1,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809953,187510.00
02/10/2019 09:45,2,0.941,ACTIVE,212.83,385.93,60.028,1549809904,"201051344000645","174011545737251",35.64,-2.50,0,327.02,405.77,34.1,31.0,0.243,1200731.0,1200731.0,38027,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809954,187511.00
02/10/2019 09:45,2,0.422,ACTIVE,212.38,379.92,60.017,1549809904,"201051344000569","174011545737251",35.50,-3.50,0,331.83,388.64,15.2,12.8,0.071,1217743.2,1217743.2,6255,0,0,0,L,1122011218,1,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809955,187512.00
02/10/2019 09:45,2,0.900,ACTIVE,212.83,388.94,60.022,1549809904,"179051228000119","174011545737251",36.28,-0.50,0,333.63,405.47,33.2,30.2,0.230,4883.2,4883.2,6308,0,0,0,L,46974696,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549809956,187513.00
02/10/2019 10:00,2,0.100,ALERT,212.38,300.27,59.996,1549810804,"201051344000579","174011545737251",32.92,-6.00,0,284.04,332.13,3.4,1.3,0.000,1216483.7,1216483.7,6558,0,0,0,L,1122011218,1,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549810807,187514.00
02/10/2019 10:00,2,0.000,ALERT,210.80,296.36,59.990,1549810804,"201051344001025","174011545737251",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,1201129.6,1201129.6,14482,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549810808,187515.00
02/10/2019 10:00,2,0.145,ALERT,211.03,296.96,59.985,1549810804,"201051344001093","174011545737251",32.52,-6.00,0,287.95,321.31,4.8,2.7,0.000,1193587.3,1193587.3,14467,0,0,0,L,1122011218,1,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549810810,187516.00
02/10/2019 10:00,2,0.477,ACTIVE,212.38,376.01,59.996,1549810804,"201051344000458","174011545737251",35.11,-1.00,0,331.23,385.93,17.0,14.5,0.084,1203113.2,1203113.2,6397,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810811,187517.00
02/10/2019 10:00,2,0.162,ALERT,210.80,297.26,60.022,1549810804,"201051344000890","174011545737251",14.67,-6.00,0,291.25,322.21,2.4,0.4,0.000,1197630.5,1197630.5,14452,0,0,0,L,1122011218,1,121.33,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549810813,187518.00
02/10/2019 10:00,2,0.000,ALERT,211.93,299.07,59.959,1549810804,"201051344000988","174011545737251",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,937970.4,937970.4,6619,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549810815,187519.00
02/10/2019 10:00,2,0.090,ALERT,211.70,298.47,59.985,1549810804,"201051344000582","174011545737251",32.46,-8.00,0,291.85,319.81,3.0,1.0,0.000,1177498.4,1177498.4,14418,0,0,0,L,1122011218,1,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1549810817,187520.00
02/10/2019 10:00,2,0.000,ALERT,212.38,299.97,59.969,1549810804,"201051344000868","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1189471.8,1189471.8,38303,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549810819,187521.00
02/10/2019 10:00,2,0.682,ACTIVE,213.06,380.82,59.990,1549810804,"201051344000576","174011545737251",35.29,-2.50,0,331.83,394.65,24.4,21.6,0.150,1204112.4,1204112.4,10510,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810820,187522.00
02/10/2019 10:00,2,0.000,ALERT,212.61,299.67,59.996,1549810804,"201051344001158","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6597,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549810821,187523.00
02/10/2019 10:00,2,0.182,ACTIVE,211.25,296.96,59.996,1549810804,"201051344000917","174011545737251",19.86,-4.00,0,293.66,299.67,3.7,1.6,0.000,1194429.8,1194429.8,14317,0,0,0,L,1122011218,1,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810822,187524.00
02/10/2019 10:00,2,0.000,ALERT,211.48,297.26,59.996,1549810804,"201051344000417","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,969236.0,969236.0,14503,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549810824,187525.00
02/10/2019 10:00,2,0.000,ALERT,211.48,297.57,59.948,1549810804,"201051344000685","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1198616.9,1198616.9,14479,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549810826,187526.00
02/10/2019 10:00,2,0.092,ALERT,211.25,296.96,60.006,1549810804,"201051344000651","174011545737251",31.57,-8.50,0,294.86,308.69,3.0,0.9,0.000,1192354.4,1192354.4,14466,0,0,0,L,1122011218,1,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1549810828,187527.00
02/10/2019 10:00,2,0.086,ALERT,211.93,299.67,59.996,1549810804,"201051344000594","174011545737251",32.16,-8.00,0,291.55,318.00,2.9,0.8,0.000,1207167.2,1207167.2,38285,0,0,0,L,1122011218,1,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549810830,187528.00
02/10/2019 10:00,2,0.000,ALERT,212.61,299.67,60.001,1549810804,"201051344000469","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6550,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549810831,187529.00
