ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 10:00,2,0.064,ALERT,211.48,297.57,60.001,1549810804,"201051344000585","174011545737251",31.91,-5.50,0,288.85,308.99,2.1,0.1,0.000,1206998.5,1206998.5,14522,0,0,0,L,1122011218,1,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549810833,187530.00
02/10/2019 10:00,2,0.928,ACTIVE,213.06,388.64,59.996,1549810804,"201051344000853","174011545737251",35.96,-1.50,0,333.63,406.97,33.9,30.8,0.243,1208153.7,1208153.7,6326,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810834,187531.00
02/10/2019 10:00,2,0.061,ALERT,211.70,297.87,59.996,1549810804,"201051344001145","174011545737251",33.18,-6.00,0,281.94,333.33,2.1,0.1,0.000,1206060.0,1206060.0,14443,0,0,0,L,1122011218,1,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549810836,187532.00
02/10/2019 10:00,2,0.000,ALERT,211.25,297.57,59.990,1549810804,"201051344000438","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1200004.2,1200004.2,14479,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549810838,187533.00
02/10/2019 10:00,2,0.057,ALERT,211.03,297.87,60.001,1549810804,"201051344001135","174011545737251",32.88,-6.50,0,286.44,330.03,1.9,0.0,0.000,1188148.9,1188148.9,14449,0,0,0,L,1122011218,1,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549810840,187534.00
02/10/2019 10:00,2,0.904,ACTIVE,212.38,391.94,60.006,1549810804,"201051344000983","174011545737251",36.14,-1.50,0,330.93,406.67,33.3,30.2,0.252,1207619.3,1207619.3,6332,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810841,187535.00
02/10/2019 10:00,2,0.000,ALERT,211.48,297.26,60.006,1549810804,"201051344001203","174011545737251",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,1197100.4,1197100.4,14480,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549810843,187536.00
02/10/2019 10:00,2,0.178,ACTIVE,211.25,304.18,59.964,1549810804,"201051344001230","174011545737251",22.96,-6.00,0,296.36,308.69,4.1,2.1,0.000,1191646.7,1191646.7,14353,0,0,0,L,1122011218,1,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810844,187537.00
02/10/2019 10:00,2,0.047,ALERT,211.03,297.57,60.038,1549810804,"201051344000646","174011545737251",32.42,-7.00,0,290.05,318.91,1.6,0.0,0.000,1186172.5,1186172.5,14449,0,0,0,L,1122011218,1,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549810845,187538.00
02/10/2019 10:00,2,0.000,ALERT,212.38,298.47,59.959,1549810804,"201051344000867","174011545737251",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38331,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549810847,187539.00
02/10/2019 10:00,2,0.000,ALERT,213.06,298.77,60.001,1549810804,"201051344000633","174011545737251",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38392,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549810849,187540.00
02/10/2019 10:00,2,0.000,ALERT,210.80,297.57,59.996,1549810804,"201051344000955","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1205245.1,1205245.1,14481,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549810851,187541.00
02/10/2019 10:00,2,0.900,ACTIVE,212.61,381.42,60.001,1549810804,"201051344000648","174011545737251",35.23,-3.00,0,331.53,397.96,32.1,29.1,0.234,1196128.5,1196128.5,38067,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810852,187542.00
02/10/2019 10:00,2,1.049,ACTIVE,212.83,386.83,60.001,1549810804,"201051344000645","174011545737251",35.70,-1.00,0,329.13,407.57,38.0,34.8,0.278,1200738.5,1200738.5,38028,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810853,187543.00
02/10/2019 10:00,2,0.463,ACTIVE,212.61,367.60,59.996,1549810804,"201051344000569","174011545737251",34.15,-2.00,0,331.83,388.64,16.1,13.6,0.084,1217746.3,1217746.3,6256,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810854,187544.00
02/10/2019 10:00,2,1.021,ACTIVE,212.83,378.72,60.001,1549810804,"179051228000119","174011545737251",35.19,1.50,0,333.93,407.27,36.5,33.3,0.252,4890.6,4890.6,6309,0,0,0,L,46974696,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549810854,187545.00
02/10/2019 10:15,2,0.098,ALERT,212.83,300.87,60.001,1549811704,"201051344000579","174011545737251",33.02,-5.50,0,284.64,332.73,3.3,1.3,0.000,1216484.0,1216484.0,6560,0,0,0,L,1122011218,1,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811706,187546.00
02/10/2019 10:15,2,0.000,ALERT,211.03,296.66,60.006,1549811704,"201051344001025","174011545737251",0.00,-7.00,0,293.96,300.57,0.0,0.0,0.000,1201129.6,1201129.6,14484,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549811708,187547.00
02/10/2019 10:15,2,0.143,ALERT,211.25,297.26,60.006,1549811704,"201051344001093","174011545737251",32.62,-5.50,0,287.65,321.31,4.8,2.7,0.000,1193587.9,1193587.9,14469,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811710,187548.00
02/10/2019 10:15,2,0.498,ACTIVE,212.83,373.31,60.022,1549811704,"201051344000458","174011545737251",34.71,0.00,0,332.43,387.44,17.6,15.0,0.102,1203116.7,1203116.7,6398,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811711,187549.00
02/10/2019 10:15,2,0.166,ALERT,211.25,297.87,59.953,1549811704,"201051344000890","174011545737251",17.29,-5.50,0,290.65,321.61,2.9,0.9,0.000,1197630.7,1197630.7,14454,0,0,0,L,1122011218,1,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1549811713,187550.00
02/10/2019 10:15,2,0.000,ALERT,212.61,299.97,59.969,1549811704,"201051344000988","174011545737251",0.00,-5.50,0,294.56,301.47,0.0,0.0,0.000,937970.4,937970.4,6621,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549811715,187551.00
02/10/2019 10:15,2,0.158,ALERT,211.93,298.77,60.012,1549811704,"201051344000582","174011545737251",14.37,-7.00,0,290.65,320.11,2.3,0.3,0.000,1177498.6,1177498.6,14420,0,0,0,L,1122011218,1,121.78,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811716,187552.00
02/10/2019 10:15,2,0.074,ALERT,212.61,300.27,59.985,1549811704,"201051344000868","174011545737251",32.26,-6.50,0,294.56,317.40,2.5,0.4,0.000,1189471.8,1189471.8,38305,0,0,0,L,1122011218,1,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1549811718,187553.00
02/10/2019 10:15,2,0.729,ACTIVE,213.29,382.33,60.022,1549811704,"201051344000576","174011545737251",35.44,-1.50,0,331.83,395.85,26.2,23.4,0.168,1204117.8,1204117.8,10511,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811719,187554.00
02/10/2019 10:15,2,0.000,ALERT,212.83,299.97,60.006,1549811704,"201051344001158","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6599,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549811721,187555.00
02/10/2019 10:15,2,0.193,ACTIVE,211.48,297.26,60.006,1549811704,"201051344000917","174011545737251",19.82,-3.00,0,292.46,299.37,3.9,1.9,0.000,1194430.2,1194430.2,14318,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811722,187556.00
02/10/2019 10:15,2,0.154,ALERT,211.70,297.26,60.028,1549811704,"201051344000417","174011545737251",20.85,-6.00,0,293.96,299.67,3.3,1.2,0.000,969236.1,969236.1,14505,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811724,187557.00
02/10/2019 10:15,2,0.000,ALERT,211.70,297.57,60.028,1549811704,"201051344000685","174011545737251",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,1198616.9,1198616.9,14481,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549811726,187558.00
02/10/2019 10:15,2,0.092,ALERT,211.48,296.96,60.028,1549811704,"201051344000651","174011545737251",31.77,-8.00,0,293.96,310.79,3.0,1.0,0.000,1192354.7,1192354.7,14468,0,0,0,L,1122011218,1,122.01,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811728,187559.00
02/10/2019 10:15,2,0.088,ALERT,212.16,299.97,60.012,1549811704,"201051344000594","174011545737251",32.32,-7.00,0,291.25,318.00,2.9,0.9,0.000,1207167.4,1207167.4,38287,0,0,0,L,1122011218,1,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811729,187560.00
02/10/2019 10:15,2,0.000,ALERT,212.83,300.27,59.985,1549811704,"201051344000469","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6552,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549811731,187561.00
02/10/2019 10:15,2,0.066,ALERT,211.48,297.57,59.985,1549811704,"201051344000585","174011545737251",32.07,-5.00,0,287.95,310.49,2.2,0.2,0.000,1206998.5,1206998.5,14524,0,0,0,L,1122011218,1,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811733,187562.00
02/10/2019 10:15,2,1.027,ACTIVE,213.51,386.83,60.012,1549811704,"201051344000853","174011545737251",35.68,-0.50,0,333.33,410.28,37.2,34.0,0.274,1208161.6,1208161.6,6327,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811734,187563.00
02/10/2019 10:15,2,0.072,ALERT,211.70,307.48,60.006,1549811704,"201051344001145","174011545737251",29.22,-5.00,0,281.64,333.33,2.0,0.0,0.000,1206060.0,1206060.0,14445,0,0,0,L,1122011218,1,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811736,187564.00
02/10/2019 10:15,2,0.000,ALERT,211.48,297.87,60.028,1549811704,"201051344000438","174011545737251",0.00,-6.50,0,294.56,300.57,0.0,0.0,0.000,1200004.2,1200004.2,14481,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549811738,187565.00
02/10/2019 10:15,2,0.061,ALERT,211.03,297.57,60.012,1549811704,"201051344001135","174011545737251",33.02,-6.00,0,285.54,330.63,2.1,0.1,0.000,1188148.9,1188148.9,14451,0,0,0,L,1122011218,1,121.33,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811740,187566.00
02/10/2019 10:15,2,1.006,ACTIVE,212.83,391.64,60.022,1549811704,"201051344000983","174011545737251",36.16,0.00,0,332.73,408.18,36.9,33.6,0.292,1207627.2,1207627.2,6333,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811741,187567.00
02/10/2019 10:15,2,0.000,ALERT,211.48,297.26,60.012,1549811704,"201051344001203","174011545737251",0.00,-7.00,0,294.26,301.77,0.0,0.0,0.000,1197100.4,1197100.4,14482,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549811743,187568.00
02/10/2019 10:15,2,0.178,ALERT,211.25,308.39,60.049,1549811704,"201051344001230","174011545737251",23.26,-5.00,0,296.36,333.33,4.2,2.1,0.000,1191647.3,1191647.3,14354,0,0,0,L,1122011218,1,121.78,120.65,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811745,187569.00
02/10/2019 10:15,2,0.045,ALERT,211.03,297.57,60.059,1549811704,"201051344000646","174011545737251",32.60,-6.00,0,290.05,319.81,1.6,0.0,0.000,1186172.5,1186172.5,14451,0,0,0,L,1122011218,1,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549811746,187570.00
02/10/2019 10:15,2,0.000,ALERT,212.83,299.07,60.038,1549811704,"201051344000867","174011545737251",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38333,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549811748,187571.00
02/10/2019 10:15,2,0.000,ALERT,213.29,299.67,60.028,1549811704,"201051344000633","174011545737251",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,1187103.5,1187103.5,38394,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549811750,187572.00
02/10/2019 10:15,2,0.000,ALERT,210.80,297.57,59.975,1549811704,"201051344000955","174011545737251",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,1205245.1,1205245.1,14483,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549811752,187573.00
02/10/2019 10:15,2,0.994,ACTIVE,212.83,381.73,60.022,1549811704,"201051344000648","174011545737251",35.15,-2.00,0,332.13,399.46,35.4,32.2,0.256,1196136.1,1196136.1,38068,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811753,187574.00
02/10/2019 10:15,2,2.154,ACTIVE,213.29,348.36,60.033,1549811704,"201051344000645","174011545737251",21.95,0.00,0,333.63,406.07,47.9,44.3,0.380,1200748.5,1200748.5,38029,0,0,0,L,1122011218,1,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811754,187575.00
02/10/2019 10:15,2,0.492,ACTIVE,212.83,377.52,60.028,1549811704,"201051344000569","174011545737251",35.15,-1.00,0,332.13,390.14,17.5,15.0,0.097,1217749.9,1217749.9,6257,0,0,0,L,1122011218,1,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811755,187576.00
02/10/2019 10:15,2,1.107,ACTIVE,213.06,391.04,60.049,1549811704,"179051228000119","174011545737251",36.14,2.50,0,334.84,406.07,40.6,37.2,0.296,4899.5,4899.5,6310,0,0,0,L,46974696,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549811755,187577.00
02/10/2019 10:30,2,0.098,ALERT,212.61,300.27,60.059,1549812604,"201051344000579","174011545737251",32.54,-5.50,0,283.44,332.43,3.3,1.3,0.000,1216484.2,1216484.2,6562,0,0,0,L,1122011218,1,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812606,187578.00
02/10/2019 10:30,2,0.078,ALERT,211.03,296.66,60.012,1549812604,"201051344001025","174011545737251",30.36,-6.50,0,283.44,307.18,2.5,0.4,0.000,1201129.6,1201129.6,14486,0,0,0,L,1122011218,1,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1549812608,187579.00
02/10/2019 10:30,2,0.145,ALERT,211.25,297.26,60.012,1549812604,"201051344001093","174011545737251",32.08,-5.00,0,284.04,321.31,4.7,2.6,0.000,1193588.5,1193588.5,14471,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812610,187580.00
02/10/2019 10:30,2,0.443,ACTIVE,212.61,375.71,60.038,1549812604,"201051344000458","174011545737251",34.99,0.50,0,331.53,393.15,15.7,13.2,0.080,1203120.4,1203120.4,6399,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812611,187581.00
02/10/2019 10:30,2,0.117,ALERT,211.25,297.87,60.012,1549812604,"201051344000890","174011545737251",32.44,-5.00,0,284.34,321.31,3.9,1.8,0.000,1197630.9,1197630.9,14456,0,0,0,L,1122011218,1,121.78,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1549812613,187582.00
02/10/2019 10:30,2,0.000,ALERT,212.16,299.37,60.012,1549812604,"201051344000988","174011545737251",0.00,-5.50,0,284.34,301.77,0.0,0.0,0.000,937970.4,937970.4,6623,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549812615,187583.00
02/10/2019 10:30,2,0.090,ALERT,211.93,298.47,60.017,1549812604,"201051344000582","174011545737251",32.07,-6.50,0,285.24,319.81,2.9,0.9,0.000,1177498.7,1177498.7,14422,0,0,0,L,1122011218,1,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1549812616,187584.00
02/10/2019 10:30,2,0.070,ALERT,212.38,299.97,60.022,1549812604,"201051344000868","174011545737251",31.75,-6.00,0,287.35,323.11,2.3,0.3,0.000,1189471.9,1189471.9,38307,0,0,0,L,1122011218,1,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812618,187585.00
02/10/2019 10:30,2,0.635,ACTIVE,213.06,374.81,59.990,1549812604,"201051344000576","174011545737251",34.67,-1.00,0,333.03,405.17,22.3,19.6,0.137,1204123.5,1204123.5,10512,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812619,187586.00
02/10/2019 10:30,2,0.000,ALERT,212.61,299.37,60.017,1549812604,"201051344001158","174011545737251",0.00,-6.50,0,286.14,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6601,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549812621,187587.00
02/10/2019 10:30,2,0.156,ALERT,211.70,297.26,60.028,1549812604,"201051344000917","174011545737251",21.51,-2.50,0,283.44,369.70,3.4,1.4,0.000,1194430.6,1194430.6,14319,0,0,0,L,1122011218,1,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812623,187588.00
02/10/2019 10:30,2,0.152,ALERT,211.48,296.96,60.022,1549812604,"201051344000417","174011545737251",20.42,-6.50,0,283.74,299.07,3.2,1.1,0.000,969236.4,969236.4,14507,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812625,187589.00
02/10/2019 10:30,2,0.082,ALERT,211.70,297.57,60.012,1549812604,"201051344000685","174011545737251",30.79,-6.00,0,284.04,312.29,2.6,0.6,0.000,1198616.9,1198616.9,14483,0,0,0,L,1122011218,1,122.23,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1549812626,187590.00
02/10/2019 10:30,2,0.092,ALERT,211.48,296.96,59.980,1549812604,"201051344000651","174011545737251",31.15,-7.00,0,283.44,310.79,3.0,0.9,0.000,1192354.9,1192354.9,14470,0,0,0,L,1122011218,1,121.78,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812628,187591.00
02/10/2019 10:30,2,0.086,ALERT,211.93,299.37,60.006,1549812604,"201051344000594","174011545737251",31.87,-6.50,0,285.84,325.82,2.9,0.8,0.000,1207167.6,1207167.6,38289,0,0,0,L,1122011218,1,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812630,187592.00
02/10/2019 10:30,2,0.000,ALERT,212.61,299.67,60.012,1549812604,"201051344000469","174011545737251",0.00,-6.00,0,285.84,302.07,0.0,0.0,0.000,1191513.7,1191513.7,6554,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549812632,187593.00
02/10/2019 10:30,2,0.074,ALERT,211.48,297.57,60.006,1549812604,"201051344000585","174011545737251",27.49,-5.00,0,280.73,318.91,2.0,0.0,0.000,1206998.5,1206998.5,14526,0,0,0,L,1122011218,1,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812634,187594.00
02/10/2019 10:30,2,0.867,ACTIVE,213.29,390.14,60.028,1549812604,"201051344000853","174011545737251",36.14,0.00,0,333.93,419.60,31.7,28.7,0.234,1208169.9,1208169.9,6328,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812635,187595.00
02/10/2019 10:30,2,0.061,ALERT,211.70,297.87,60.012,1549812604,"201051344001145","174011545737251",32.92,-5.00,0,280.73,333.33,2.0,0.1,0.000,1206060.0,1206060.0,14447,0,0,0,L,1122011218,1,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812637,187596.00
02/10/2019 10:30,2,0.102,ALERT,211.48,297.57,59.996,1549812604,"201051344000438","174011545737251",30.77,-6.50,0,284.34,308.69,3.2,1.1,0.000,1200004.3,1200004.3,14483,0,0,0,L,1122011218,1,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1549812638,187597.00
02/10/2019 10:30,2,0.061,ALERT,211.03,297.57,60.022,1549812604,"201051344001135","174011545737251",32.56,-5.50,0,283.74,331.53,2.0,0.0,0.000,1188148.9,1188148.9,14453,0,0,0,L,1122011218,1,121.33,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812640,187598.00
02/10/2019 10:30,2,0.885,ACTIVE,212.61,388.94,60.028,1549812604,"201051344000983","174011545737251",36.02,0.00,0,333.03,420.20,32.3,29.3,0.247,1207635.4,1207635.4,6334,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812642,187599.00
02/10/2019 10:30,2,0.072,ALERT,211.25,296.96,60.033,1549812604,"201051344001203","174011545737251",30.49,-6.50,0,283.74,308.69,2.3,0.3,0.000,1197100.4,1197100.4,14484,0,0,0,L,1122011218,1,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1549812644,187600.00
02/10/2019 10:30,2,0.217,ACTIVE,211.48,324.92,60.017,1549812604,"201051344001230","174011545737251",21.85,-4.00,0,296.36,412.38,4.8,2.7,0.000,1191647.8,1191647.8,14356,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812644,187601.00
02/10/2019 10:30,2,0.049,ALERT,211.25,297.26,60.028,1549812604,"201051344000646","174011545737251",32.08,-6.00,0,283.74,325.82,1.6,0.0,0.000,1186172.5,1186172.5,14453,0,0,0,L,1122011218,1,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549812646,187602.00
02/10/2019 10:30,2,0.000,ALERT,212.61,298.47,60.017,1549812604,"201051344000867","174011545737251",0.00,-6.00,0,285.84,301.77,0.0,0.0,0.000,1188161.5,1188161.5,38335,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549812648,187603.00
02/10/2019 10:30,2,0.000,ALERT,213.06,299.07,60.028,1549812604,"201051344000633","174011545737251",0.00,-6.50,0,284.94,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38396,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549812650,187604.00
02/10/2019 10:30,2,0.098,ALERT,211.03,297.57,60.054,1549812604,"201051344000955","174011545737251",31.35,-6.00,0,284.04,319.21,3.2,1.1,0.000,1205245.2,1205245.2,14485,0,0,0,L,1122011218,1,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1549812652,187605.00
02/10/2019 10:30,2,0.895,ACTIVE,212.61,381.73,60.033,1549812604,"201051344000648","174011545737251",35.23,-1.50,0,332.13,412.08,31.9,28.9,0.225,1196144.1,1196144.1,38069,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812653,187606.00
02/10/2019 10:30,2,1.908,ACTIVE,213.06,345.66,60.022,1549812604,"201051344000645","174011545737251",21.97,1.00,0,322.51,383.53,42.5,39.1,0.331,1200759.5,1200759.5,38030,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812654,187607.00
02/10/2019 10:30,2,0.453,ACTIVE,212.61,377.82,60.033,1549812604,"201051344000569","174011545737251",35.25,-0.50,0,332.13,395.55,16.1,13.7,0.080,1217753.6,1217753.6,6258,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812655,187608.00
02/10/2019 10:30,2,1.027,ACTIVE,213.06,378.72,60.022,1549812604,"179051228000119","174011545737251",35.01,3.30,0,335.44,419.30,36.5,33.3,0.256,4908.8,4908.8,6311,0,0,0,L,46974696,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549812655,187609.00
02/10/2019 10:45,2,0.098,ALERT,212.61,303.28,60.033,1549813504,"201051344000579","174011545737251",32.54,-5.50,0,284.34,324.62,3.3,1.2,0.000,1216484.6,1216484.6,6564,0,0,0,L,1122011218,1,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813506,187610.00
02/10/2019 10:45,2,0.076,ALERT,211.03,296.66,60.038,1549813504,"201051344001025","174011545737251",30.51,-6.50,0,294.86,299.97,2.4,0.4,0.000,1201129.7,1201129.7,14488,0,0,0,L,1122011218,1,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813508,187611.00
02/10/2019 10:45,2,0.154,ALERT,211.25,299.37,60.075,1549813504,"201051344001093","174011545737251",28.90,-5.00,0,287.95,320.71,4.5,2.5,0.000,1193589.2,1193589.2,14473,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813510,187612.00
02/10/2019 10:45,2,0.451,ACTIVE,212.38,368.20,60.038,1549813504,"201051344000458","174011545737251",34.29,0.50,0,331.83,384.43,15.7,13.3,0.080,1203123.8,1203123.8,6400,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813511,187613.00
02/10/2019 10:45,2,0.117,ALERT,211.03,297.26,60.043,1549813504,"201051344000890","174011545737251",32.48,-5.00,0,289.75,322.51,3.9,1.8,0.000,1197631.2,1197631.2,14458,0,0,0,L,1122011218,1,121.55,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1549813513,187614.00
02/10/2019 10:45,2,0.000,ALERT,212.16,299.37,60.022,1549813504,"201051344000988","174011545737251",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,937970.4,937970.4,6625,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549813514,187615.00
02/10/2019 10:45,2,0.088,ALERT,211.70,298.17,60.049,1549813504,"201051344000582","174011545737251",32.10,-6.50,0,292.16,318.91,2.9,0.9,0.000,1177499.0,1177499.0,14424,0,0,0,L,1122011218,1,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813516,187616.00
02/10/2019 10:45,2,0.072,ALERT,212.38,299.97,59.996,1549813504,"201051344000868","174011545737251",31.75,-6.50,0,293.06,309.89,2.4,0.3,0.000,1189471.9,1189471.9,38309,0,0,0,L,1122011218,1,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813518,187617.00
02/10/2019 10:45,2,0.637,ACTIVE,213.06,379.02,60.038,1549813504,"201051344000576","174011545737251",35.19,-0.50,0,331.83,391.94,22.6,19.9,0.150,1204128.7,1204128.7,10513,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813519,187618.00
02/10/2019 10:45,2,0.000,ALERT,212.61,299.37,60.065,1549813504,"201051344001158","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6603,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549813521,187619.00
02/10/2019 10:45,2,0.164,ACTIVE,211.48,296.96,60.043,1549813504,"201051344000917","174011545737251",20.87,-2.50,0,294.26,299.07,3.5,1.4,0.000,1194431.0,1194431.0,14321,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813522,187620.00
02/10/2019 10:45,2,0.152,ALERT,211.48,296.96,60.033,1549813504,"201051344000417","174011545737251",20.48,-6.00,0,295.16,299.37,3.2,1.1,0.000,969236.7,969236.7,14509,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813524,187621.00
02/10/2019 10:45,2,0.084,ALERT,211.48,297.26,60.043,1549813504,"201051344000685","174011545737251",30.87,-6.00,0,295.46,299.67,2.6,0.6,0.000,1198617.1,1198617.1,14485,0,0,0,L,1122011218,1,122.23,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813525,187622.00
02/10/2019 10:45,2,0.092,ALERT,211.25,296.36,60.017,1549813504,"201051344000651","174011545737251",31.25,-7.00,0,294.86,300.27,2.9,0.9,0.000,1192355.1,1192355.1,14472,0,0,0,L,1122011218,1,121.78,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813527,187623.00
02/10/2019 10:45,2,0.088,ALERT,211.93,299.67,60.038,1549813504,"201051344000594","174011545737251",31.79,-6.50,0,290.35,311.09,2.9,0.9,0.000,1207167.8,1207167.8,38291,0,0,0,L,1122011218,1,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813529,187624.00
02/10/2019 10:45,2,0.000,ALERT,212.61,299.67,60.043,1549813504,"201051344000469","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1191513.7,1191513.7,6556,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549813531,187625.00
02/10/2019 10:45,2,0.064,ALERT,211.25,297.26,60.043,1549813504,"201051344000585","174011545737251",31.55,-5.50,0,295.16,299.67,2.1,0.1,0.000,1206998.6,1206998.6,14528,0,0,0,L,1122011218,1,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813533,187626.00
02/10/2019 10:45,2,0.887,ACTIVE,213.06,388.64,60.043,1549813504,"201051344000853","174011545737251",36.00,0.50,0,333.33,406.07,32.2,29.2,0.234,1208177.4,1208177.4,6329,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813534,187627.00
02/10/2019 10:45,2,0.061,ALERT,211.48,297.57,60.043,1549813504,"201051344001145","174011545737251",32.90,-5.00,0,281.03,333.63,2.1,0.1,0.000,1206060.0,1206060.0,14449,0,0,0,L,1122011218,1,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813536,187628.00
02/10/2019 10:45,2,0.104,ALERT,211.25,297.57,60.086,1549813504,"201051344000438","174011545737251",30.83,-6.50,0,295.76,299.97,3.2,1.2,0.000,1200004.6,1200004.6,14485,0,0,0,L,1122011218,1,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813538,187629.00
02/10/2019 10:45,2,0.059,ALERT,211.03,311.39,60.049,1549813504,"201051344001135","174011545737251",30.34,-5.50,0,281.64,321.91,1.9,0.0,0.000,1188148.9,1188148.9,14455,0,0,0,L,1122011218,1,121.33,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813539,187630.00
02/10/2019 10:45,2,0.873,ACTIVE,212.38,388.64,60.038,1549813504,"201051344000983","174011545737251",35.96,0.00,0,332.13,405.77,31.8,28.8,0.243,1207642.7,1207642.7,6335,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813541,187631.00
02/10/2019 10:45,2,0.074,ALERT,211.25,296.96,60.038,1549813504,"201051344001203","174011545737251",30.49,-6.00,0,295.16,301.17,2.3,0.3,0.000,1197100.5,1197100.5,14486,0,0,0,L,1122011218,1,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813542,187632.00
02/10/2019 10:45,2,0.225,ALERT,211.48,327.62,60.075,1549813504,"201051344001230","174011545737251",21.49,-4.00,0,295.46,351.97,4.9,2.8,0.000,1191648.5,1191648.5,14357,0,0,0,L,1122011218,1,121.78,120.42,0002,-7,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813544,187633.00
02/10/2019 10:45,2,0.047,ALERT,211.03,296.96,60.059,1549813504,"201051344000646","174011545737251",32.16,-6.00,0,290.65,318.61,1.6,0.0,0.000,1186172.5,1186172.5,14455,0,0,0,L,1122011218,1,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813546,187634.00
02/10/2019 10:45,2,0.000,ALERT,212.61,298.77,60.022,1549813504,"201051344000867","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1188161.5,1188161.5,38337,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549813548,187635.00
02/10/2019 10:45,2,0.000,ALERT,213.06,298.77,60.049,1549813504,"201051344000633","174011545737251",0.00,-6.50,0,295.46,301.47,0.0,0.0,0.000,1187103.5,1187103.5,38398,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549813550,187636.00
02/10/2019 10:45,2,0.102,ALERT,211.03,297.57,60.043,1549813504,"201051344000955","174011545737251",30.97,-6.00,0,295.76,299.67,3.2,1.2,0.000,1205245.5,1205245.5,14487,0,0,0,L,1122011218,1,120.88,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549813552,187637.00
02/10/2019 10:45,2,0.881,ACTIVE,212.61,381.12,60.070,1549813504,"201051344000648","174011545737251",35.19,-1.00,0,331.53,397.35,31.5,28.5,0.225,1196151.5,1196151.5,38070,0,0,0,L,1122011218,1,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813553,187638.00
02/10/2019 10:45,2,1.898,ACTIVE,213.06,345.96,60.086,1549813504,"201051344000645","174011545737251",21.83,1.00,0,331.23,366.40,42.0,38.6,0.336,1200769.5,1200769.5,38031,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813553,187639.00
02/10/2019 10:45,2,0.451,ACTIVE,212.61,373.61,60.043,1549813504,"201051344000569","174011545737251",34.81,-0.50,0,331.83,386.53,15.9,13.5,0.084,1217757.0,1217757.0,6259,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813554,187640.00
02/10/2019 10:45,2,1.006,ACTIVE,212.83,384.13,60.038,1549813504,"179051228000119","174011545737251",35.70,3.70,0,334.84,403.97,36.4,33.2,0.256,4917.3,4917.3,6312,0,0,0,L,46974696,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549813555,187641.00
02/10/2019 11:00,2,0.100,ALERT,212.38,299.97,60.028,1549814404,"201051344000579","174011545737251",32.08,-5.00,0,284.34,324.02,3.3,1.2,0.000,1216484.9,1216484.9,6566,0,0,0,L,1122011218,1,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814406,187642.00
02/10/2019 11:00,2,0.076,ALERT,211.03,296.66,60.033,1549814404,"201051344001025","174011545737251",30.02,-6.00,0,294.56,299.97,2.4,0.4,0.000,1201129.8,1201129.8,14490,0,0,0,L,1122011218,1,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814408,187643.00
02/10/2019 11:00,2,0.143,ALERT,211.03,297.26,60.022,1549814404,"201051344001093","174011545737251",31.65,-4.00,0,287.65,312.89,4.6,2.5,0.000,1193589.8,1193589.8,14475,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814410,187644.00
02/10/2019 11:00,2,0.396,ACTIVE,212.38,371.51,60.022,1549814404,"201051344000458","174011545737251",34.57,1.00,0,330.93,380.52,13.9,11.5,0.066,1203126.9,1203126.9,6401,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814411,187645.00
02/10/2019 11:00,2,0.117,ALERT,211.03,297.57,60.028,1549814404,"201051344000890","174011545737251",32.07,-5.00,0,288.85,321.91,3.9,1.8,0.000,1197631.6,1197631.6,14460,0,0,0,L,1122011218,1,121.55,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814413,187646.00
02/10/2019 11:00,2,0.000,ALERT,211.93,298.77,59.985,1549814404,"201051344000988","174011545737251",0.00,-5.00,0,294.86,301.17,0.0,0.0,0.000,937970.4,937970.4,6627,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549814414,187647.00
02/10/2019 11:00,2,0.086,ALERT,211.70,298.47,59.980,1549814404,"201051344000582","174011545737251",31.69,-6.00,0,291.85,311.39,2.8,0.8,0.000,1177499.2,1177499.2,14426,0,0,0,L,1122011218,1,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814416,187648.00
02/10/2019 11:00,2,0.072,ALERT,212.16,298.77,60.033,1549814404,"201051344000868","174011545737251",31.21,-6.00,0,293.66,309.29,2.3,0.3,0.000,1189472.0,1189472.0,38311,0,0,0,L,1122011218,1,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814418,187649.00
02/10/2019 11:00,2,0.543,ACTIVE,212.83,376.92,60.017,1549814404,"201051344000576","174011545737251",35.03,0.00,0,332.13,391.64,19.3,16.7,0.110,1204133.1,1204133.1,10514,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814419,187650.00
02/10/2019 11:00,2,0.000,ALERT,212.38,298.77,60.012,1549814404,"201051344001158","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6605,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549814421,187651.00
02/10/2019 11:00,2,0.148,ACTIVE,211.48,296.96,60.022,1549814404,"201051344000917","174011545737251",20.08,-2.00,0,293.96,299.07,3.0,1.0,0.000,1194431.3,1194431.3,14322,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814422,187652.00
02/10/2019 11:00,2,0.152,ALERT,211.48,296.66,60.017,1549814404,"201051344000417","174011545737251",20.10,-5.50,0,295.16,299.07,3.1,1.1,0.000,969237.0,969237.0,14511,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814424,187653.00
02/10/2019 11:00,2,0.084,ALERT,211.48,297.26,60.017,1549814404,"201051344000685","174011545737251",30.30,-5.50,0,295.16,299.67,2.6,0.6,0.000,1198617.2,1198617.2,14487,0,0,0,L,1122011218,1,122.23,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814425,187654.00
02/10/2019 11:00,2,0.092,ALERT,211.25,296.06,60.028,1549814404,"201051344000651","174011545737251",30.73,-6.50,0,294.86,299.07,2.9,0.9,0.000,1192355.3,1192355.3,14474,0,0,0,L,1122011218,1,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814427,187655.00
02/10/2019 11:00,2,0.090,ALERT,211.70,299.07,60.065,1549814404,"201051344000594","174011545737251",31.29,-6.00,0,290.05,310.19,2.9,0.9,0.000,1207168.0,1207168.0,38293,0,0,0,L,1122011218,1,120.65,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814429,187656.00
02/10/2019 11:00,2,0.000,ALERT,212.38,299.07,60.022,1549814404,"201051344000469","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1191513.7,1191513.7,6558,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549814431,187657.00
02/10/2019 11:00,2,0.066,ALERT,211.25,297.26,60.017,1549814404,"201051344000585","174011545737251",31.11,-4.00,0,294.86,299.67,2.1,0.2,0.000,1206998.6,1206998.6,14530,0,0,0,L,1122011218,1,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814433,187658.00
02/10/2019 11:00,2,0.768,ACTIVE,213.06,383.23,60.028,1549814404,"201051344000853","174011545737251",35.52,1.00,0,334.24,402.16,27.7,24.8,0.190,1208184.1,1208184.1,6330,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814434,187659.00
02/10/2019 11:00,2,0.061,ALERT,211.48,297.57,60.012,1549814404,"201051344001145","174011545737251",32.48,-4.00,0,280.73,324.92,2.0,0.0,0.000,1206060.0,1206060.0,14451,0,0,0,L,1122011218,1,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814436,187660.00
02/10/2019 11:00,2,0.102,ALERT,211.25,297.26,59.985,1549814404,"201051344000438","174011545737251",30.24,-6.00,0,295.76,299.67,3.1,1.1,0.000,1200004.8,1200004.8,14487,0,0,0,L,1122011218,1,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814437,187661.00
02/10/2019 11:00,2,0.061,ALERT,211.03,297.57,60.049,1549814404,"201051344001135","174011545737251",32.22,-5.00,0,281.03,321.61,2.0,0.0,0.000,1188148.9,1188148.9,14457,0,0,0,L,1122011218,1,121.33,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814439,187662.00
02/10/2019 11:00,2,0.758,ACTIVE,212.61,385.03,60.022,1549814404,"201051344000983","174011545737251",35.62,1.00,0,331.53,403.07,27.5,24.6,0.203,1207649.3,1207649.3,6336,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814440,187663.00
02/10/2019 11:00,2,0.070,ALERT,211.25,296.96,60.012,1549814404,"201051344001203","174011545737251",29.90,-6.00,0,295.46,300.87,2.2,0.2,0.000,1197100.5,1197100.5,14488,0,0,0,L,1122011218,1,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814442,187664.00
02/10/2019 11:00,2,0.170,ACTIVE,211.25,297.87,60.022,1549814404,"201051344001230","174011545737251",22.22,-4.00,0,295.16,332.73,3.9,1.8,0.000,1191649.0,1191649.0,14359,0,0,0,L,1122011218,1,121.55,120.42,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814443,187665.00
02/10/2019 11:00,2,0.047,ALERT,211.03,297.26,60.012,1549814404,"201051344000646","174011545737251",31.71,-5.50,0,290.05,309.59,1.5,0.0,0.000,1186172.5,1186172.5,14457,0,0,0,L,1122011218,1,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814445,187666.00
02/10/2019 11:00,2,0.000,ALERT,212.61,298.17,60.017,1549814404,"201051344000867","174011545737251",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,1188161.5,1188161.5,38339,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549814447,187667.00
02/10/2019 11:00,2,0.000,ALERT,213.06,298.47,60.012,1549814404,"201051344000633","174011545737251",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38400,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549814449,187668.00
02/10/2019 11:00,2,0.098,ALERT,210.80,297.57,60.017,1549814404,"201051344000955","174011545737251",31.03,-5.50,0,295.46,299.67,3.1,1.1,0.000,1205245.7,1205245.7,14489,0,0,0,L,1122011218,1,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549814450,187669.00
02/10/2019 11:00,2,0.758,ACTIVE,212.61,376.31,60.017,1549814404,"201051344000648","174011545737251",34.85,-1.00,0,331.23,394.35,26.7,23.8,0.181,1196157.9,1196157.9,38071,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814451,187670.00
02/10/2019 11:00,2,1.623,ACTIVE,212.83,344.15,60.022,1549814404,"201051344000645","174011545737251",21.65,1.50,0,330.93,364.59,35.5,32.4,0.278,1200778.2,1200778.2,38032,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814452,187671.00
02/10/2019 11:00,2,0.387,ACTIVE,212.61,375.41,60.028,1549814404,"201051344000569","174011545737251",35.01,0.00,0,331.53,383.83,13.7,11.3,0.066,1217760.1,1217760.1,6260,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814453,187672.00
