ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 11:00,2,0.863,ACTIVE,212.83,382.93,60.028,1549814404,"179051228000119","174011545737251",35.72,3.70,0,333.33,400.66,31.3,28.3,0.212,4924.9,4924.9,6313,0,0,0,L,46974696,1,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549814454,187673.00
02/10/2019 11:15,2,0.100,ALERT,212.38,299.97,60.022,1549815304,"201051344000579","174011545737251",32.44,-5.00,0,283.44,324.02,3.4,1.3,0.000,1216485.2,1216485.2,6568,0,0,0,L,1122011218,1,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815307,187674.00
02/10/2019 11:15,2,0.080,ALERT,210.80,296.06,60.033,1549815304,"201051344001025","174011545737251",30.45,-6.00,0,293.06,299.37,2.5,0.5,0.000,1201129.9,1201129.9,14492,0,0,0,L,1122011218,1,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815308,187675.00
02/10/2019 11:15,2,0.143,ALERT,211.03,296.96,60.017,1549815304,"201051344001093","174011545737251",32.05,-4.00,0,286.44,312.59,4.7,2.6,0.000,1193590.5,1193590.5,14477,0,0,0,L,1122011218,1,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815310,187676.00
02/10/2019 11:15,2,0.443,ACTIVE,212.38,369.10,60.049,1549815304,"201051344000458","174011545737251",34.43,1.00,0,331.83,381.12,15.5,13.1,0.080,1203129.9,1203129.9,6402,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815311,187677.00
02/10/2019 11:15,2,0.127,ALERT,210.80,309.29,60.017,1549815304,"201051344000890","174011545737251",28.53,-5.00,0,288.25,321.31,3.6,1.6,0.000,1197632.1,1197632.1,14462,0,0,0,L,1122011218,1,121.55,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815313,187678.00
02/10/2019 11:15,2,0.000,ALERT,211.93,298.77,60.028,1549815304,"201051344000988","174011545737251",0.00,-5.00,0,293.96,300.87,0.0,0.0,0.000,937970.4,937970.4,6629,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549815315,187679.00
02/10/2019 11:15,2,0.088,ALERT,211.25,297.87,60.017,1549815304,"201051344000582","174011545737251",32.01,-6.00,0,290.95,311.99,2.9,0.9,0.000,1177499.4,1177499.4,14428,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815317,187680.00
02/10/2019 11:15,2,0.072,ALERT,212.16,299.37,60.006,1549815304,"201051344000868","174011545737251",31.67,-6.00,0,296.66,301.47,2.4,0.3,0.000,1189472.1,1189472.1,38313,0,0,0,L,1122011218,1,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815319,187681.00
02/10/2019 11:15,2,0.619,ACTIVE,212.83,378.12,60.017,1549815304,"201051344000576","174011545737251",35.07,0.00,0,331.83,391.64,22.0,19.3,0.128,1204137.5,1204137.5,10515,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815319,187682.00
02/10/2019 11:15,2,0.000,ALERT,212.38,299.07,59.996,1549815304,"201051344001158","174011545737251",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,1182624.5,1182624.5,6607,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549815321,187683.00
02/10/2019 11:15,2,0.156,ACTIVE,211.25,296.36,60.028,1549815304,"201051344000917","174011545737251",21.51,-2.00,0,292.16,298.77,3.4,1.4,0.000,1194431.5,1194431.5,14323,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815322,187684.00
02/10/2019 11:15,2,0.152,ALERT,211.25,296.36,60.028,1549815304,"201051344000417","174011545737251",20.44,-5.50,0,293.06,298.77,3.2,1.1,0.000,969237.2,969237.2,14513,0,0,0,L,1122011218,1,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815324,187685.00
02/10/2019 11:15,2,0.086,ALERT,211.25,296.96,59.980,1549815304,"201051344000685","174011545737251",28.49,-5.50,0,293.66,299.37,2.4,0.4,0.000,1198617.4,1198617.4,14489,0,0,0,L,1122011218,1,122.01,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815326,187686.00
02/10/2019 11:15,2,0.090,ALERT,211.03,296.06,60.012,1549815304,"201051344000651","174011545737251",31.17,-6.00,0,293.06,299.67,2.9,0.8,0.000,1192355.5,1192355.5,14476,0,0,0,L,1122011218,1,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815328,187687.00
02/10/2019 11:15,2,0.090,ALERT,211.70,298.77,60.049,1549815304,"201051344000594","174011545737251",31.71,-6.00,0,295.46,301.17,2.9,0.9,0.000,1207168.2,1207168.2,38295,0,0,0,L,1122011218,1,120.65,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815329,187688.00
02/10/2019 11:15,2,0.000,ALERT,212.38,298.77,60.017,1549815304,"201051344000469","174011545737251",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,1191513.7,1191513.7,6560,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549815331,187689.00
02/10/2019 11:15,2,0.066,ALERT,211.03,296.96,59.990,1549815304,"201051344000585","174011545737251",31.63,-5.00,0,287.65,300.87,2.1,0.2,0.000,1206998.6,1206998.6,14532,0,0,0,L,1122011218,1,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815333,187690.00
02/10/2019 11:15,2,0.885,ACTIVE,212.83,390.14,60.017,1549815304,"201051344000853","174011545737251",36.10,0.50,0,333.93,403.67,32.4,29.4,0.230,1208190.6,1208190.6,6331,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815334,187691.00
02/10/2019 11:15,2,0.061,ALERT,211.25,296.96,60.022,1549815304,"201051344001145","174011545737251",32.86,-4.00,0,279.23,321.61,2.0,0.0,0.000,1206060.0,1206060.0,14453,0,0,0,L,1122011218,1,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815336,187692.00
02/10/2019 11:15,2,0.102,ALERT,211.03,296.96,60.017,1549815304,"201051344000438","174011545737251",30.83,-6.00,0,293.96,299.37,3.2,1.2,0.000,1200005.1,1200005.1,14489,0,0,0,L,1122011218,1,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815338,187693.00
02/10/2019 11:15,2,0.061,ALERT,210.57,296.96,60.022,1549815304,"201051344001135","174011545737251",32.62,-5.00,0,280.73,323.41,2.1,0.1,0.000,1188149.0,1188149.0,14459,0,0,0,L,1122011218,1,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815340,187694.00
02/10/2019 11:15,2,0.873,ACTIVE,212.38,389.54,60.017,1549815304,"201051344000983","174011545737251",36.06,1.00,0,331.83,401.86,32.0,28.9,0.239,1207655.9,1207655.9,6337,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815341,187695.00
02/10/2019 11:15,2,0.072,ALERT,211.03,296.36,60.022,1549815304,"201051344001203","174011545737251",30.47,-5.50,0,293.36,300.57,2.3,0.3,0.000,1197100.6,1197100.6,14490,0,0,0,L,1122011218,1,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815343,187696.00
02/10/2019 11:15,2,0.176,ACTIVE,211.03,300.87,60.017,1549815304,"201051344001230","174011545737251",22.74,-4.00,0,294.86,301.17,4.1,2.0,0.000,1191649.4,1191649.4,14360,0,0,0,L,1122011218,1,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815344,187697.00
02/10/2019 11:15,2,0.047,ALERT,210.80,298.77,60.028,1549815304,"201051344000646","174011545737251",32.18,-5.50,0,289.45,310.49,1.6,0.0,0.000,1186172.5,1186172.5,14459,0,0,0,L,1122011218,1,121.33,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815346,187698.00
02/10/2019 11:15,2,0.000,ALERT,212.38,297.87,60.017,1549815304,"201051344000867","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1188161.5,1188161.5,38341,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549815348,187699.00
02/10/2019 11:15,2,0.000,ALERT,212.83,298.17,60.017,1549815304,"201051344000633","174011545737251",0.00,-6.00,0,294.56,300.87,0.0,0.0,0.000,1187103.5,1187103.5,38402,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549815349,187700.00
02/10/2019 11:15,2,0.098,ALERT,210.57,296.96,59.990,1549815304,"201051344000955","174011545737251",31.55,-5.50,0,287.35,302.37,3.1,1.1,0.000,1205246.0,1205246.0,14491,0,0,0,L,1122011218,1,120.88,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549815351,187701.00
02/10/2019 11:15,2,0.869,ACTIVE,212.38,381.73,60.017,1549815304,"201051344000648","174011545737251",35.29,-1.00,0,331.53,393.75,31.1,28.1,0.221,1196164.2,1196164.2,38072,0,0,0,L,1122011218,1,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815352,187702.00
02/10/2019 11:15,2,1.910,ACTIVE,212.61,344.76,60.033,1549815304,"201051344000645","174011545737251",21.77,1.50,0,329.13,362.79,42.1,38.7,0.331,1200786.9,1200786.9,38033,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815353,187703.00
02/10/2019 11:15,2,0.441,ACTIVE,212.38,376.31,60.028,1549815304,"201051344000569","174011545737251",35.09,0.00,0,331.83,384.73,15.7,13.2,0.080,1217763.1,1217763.1,6261,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815354,187704.00
02/10/2019 11:15,2,1.002,ACTIVE,212.83,384.13,60.017,1549815304,"179051228000119","174011545737251",35.82,3.70,0,334.24,401.56,36.5,33.3,0.261,4932.4,4932.4,6314,0,0,0,L,46974696,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549815355,187705.00
02/10/2019 11:30,2,0.100,ALERT,214.41,302.98,60.028,1549816204,"201051344000579","174011545737251",32.80,-5.00,0,284.04,324.02,3.4,1.3,0.000,1216485.5,1216485.5,6570,0,0,0,L,1122011218,1,121.78,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816206,187706.00
02/10/2019 11:30,2,0.076,ALERT,213.06,299.67,60.022,1549816204,"201051344001025","174011545737251",30.95,-6.00,0,294.26,309.59,2.5,0.5,0.000,1201130.0,1201130.0,14494,0,0,0,L,1122011218,1,122.23,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816208,187707.00
02/10/2019 11:30,2,0.143,ALERT,213.29,300.27,60.012,1549816204,"201051344001093","174011545737251",32.46,-4.00,0,287.65,321.31,4.8,2.7,0.000,1193591.1,1193591.1,14479,0,0,0,L,1122011218,1,122.68,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816210,187708.00
02/10/2019 11:30,2,0.506,ACTIVE,214.64,343.55,60.017,1549816204,"201051344000458","174011545737251",22.24,1.00,0,331.53,384.13,11.4,9.1,0.057,1203133.4,1203133.4,6403,0,0,0,L,1122011218,1,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816211,187709.00
02/10/2019 11:30,2,0.168,ALERT,213.29,300.87,60.054,1549816204,"201051344000890","174011545737251",17.41,-5.00,0,288.55,322.21,3.0,1.0,0.000,1197632.3,1197632.3,14464,0,0,0,L,1122011218,1,122.91,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1549816213,187710.00
02/10/2019 11:30,2,0.000,ALERT,214.19,302.07,60.017,1549816204,"201051344000988","174011545737251",0.00,-5.00,0,294.56,321.91,0.0,0.0,0.000,937970.4,937970.4,6631,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549816215,187711.00
02/10/2019 11:30,2,0.152,ALERT,213.74,301.47,60.049,1549816204,"201051344000582","174011545737251",14.79,-5.50,0,291.85,311.99,2.3,0.3,0.000,1177499.5,1177499.5,14430,0,0,0,L,1122011218,1,122.91,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1549816216,187712.00
02/10/2019 11:30,2,0.074,ALERT,214.19,302.68,60.017,1549816204,"201051344000868","174011545737251",32.05,-5.50,0,293.06,323.41,2.5,0.5,0.000,1189472.2,1189472.2,38315,0,0,0,L,1122011218,1,121.55,123.36,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816218,187713.00
02/10/2019 11:30,2,0.699,ACTIVE,214.87,383.23,60.006,1549816204,"201051344000576","174011545737251",35.50,0.50,0,331.83,393.15,25.2,22.4,0.164,1204142.9,1204142.9,10516,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816219,187714.00
02/10/2019 11:30,2,0.000,ALERT,214.41,302.07,60.006,1549816204,"201051344001158","174011545737251",0.00,-5.50,0,296.66,321.91,0.0,0.0,0.000,1182624.5,1182624.5,6609,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549816221,187715.00
02/10/2019 11:30,2,0.160,ACTIVE,213.29,299.97,60.033,1549816204,"201051344000917","174011545737251",22.54,-2.00,0,293.96,308.99,3.7,1.6,0.000,1194431.9,1194431.9,14324,0,0,0,L,1122011218,1,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816222,187716.00
02/10/2019 11:30,2,0.152,ALERT,213.51,299.97,60.012,1549816204,"201051344000417","174011545737251",20.71,-5.00,0,294.26,309.29,3.2,1.2,0.000,969237.5,969237.5,14515,0,0,0,L,1122011218,1,122.46,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816224,187717.00
02/10/2019 11:30,2,0.082,ALERT,213.51,300.27,60.017,1549816204,"201051344000685","174011545737251",31.27,-5.50,0,294.86,310.19,2.6,0.6,0.000,1198617.5,1198617.5,14491,0,0,0,L,1122011218,1,123.36,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816226,187718.00
02/10/2019 11:30,2,0.088,ALERT,213.29,299.37,60.028,1549816204,"201051344000651","174011545737251",31.55,-6.00,0,293.96,308.39,2.9,0.8,0.000,1192355.7,1192355.7,14478,0,0,0,L,1122011218,1,123.14,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816227,187719.00
02/10/2019 11:30,2,0.090,ALERT,213.96,302.37,59.969,1549816204,"201051344000594","174011545737251",32.03,-6.00,0,290.35,323.41,3.0,0.9,0.000,1207168.4,1207168.4,38297,0,0,0,L,1122011218,1,121.78,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816229,187720.00
02/10/2019 11:30,2,0.000,ALERT,214.64,302.37,60.012,1549816204,"201051344000469","174011545737251",0.00,-5.50,0,295.76,322.21,0.0,0.0,0.000,1191513.7,1191513.7,6562,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549816231,187721.00
02/10/2019 11:30,2,0.068,ALERT,213.29,300.27,60.054,1549816204,"201051344000585","174011545737251",32.03,-4.00,0,288.55,309.89,2.2,0.2,0.000,1206998.7,1206998.7,14534,0,0,0,L,1122011218,1,122.23,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816233,187722.00
02/10/2019 11:30,2,1.023,ACTIVE,215.09,385.33,60.012,1549816204,"201051344000853","174011545737251",35.48,1.00,0,334.24,406.67,36.9,33.6,0.274,1208198.8,1208198.8,6332,0,0,0,L,1122011218,1,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816234,187723.00
02/10/2019 11:30,2,0.061,ALERT,213.51,300.57,60.012,1549816204,"201051344001145","174011545737251",33.14,-4.00,0,281.03,334.24,2.1,0.1,0.000,1206060.0,1206060.0,14455,0,0,0,L,1122011218,1,122.68,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816236,187724.00
02/10/2019 11:30,2,0.100,ALERT,213.29,300.27,59.990,1549816204,"201051344000438","174011545737251",31.31,-6.00,0,294.56,309.89,3.2,1.2,0.000,1200005.4,1200005.4,14491,0,0,0,L,1122011218,1,122.91,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816237,187725.00
02/10/2019 11:30,2,0.062,ALERT,213.06,300.27,60.022,1549816204,"201051344001135","174011545737251",32.90,-5.00,0,281.03,331.23,2.1,0.1,0.000,1188149.0,1188149.0,14461,0,0,0,L,1122011218,1,122.46,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816239,187726.00
02/10/2019 11:30,2,1.014,ACTIVE,214.64,388.34,60.028,1549816204,"201051344000983","174011545737251",35.82,1.00,0,332.13,406.67,36.8,33.5,0.283,1207663.9,1207663.9,6338,0,0,0,L,1122011218,1,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816240,187727.00
02/10/2019 11:30,2,0.072,ALERT,213.29,299.97,60.028,1549816204,"201051344001203","174011545737251",30.95,-5.00,0,294.86,310.49,2.3,0.3,0.000,1197100.6,1197100.6,14492,0,0,0,L,1122011218,1,123.14,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816242,187728.00
02/10/2019 11:30,2,0.174,ACTIVE,213.06,307.48,60.012,1549816204,"201051344001230","174011545737251",23.18,-4.00,0,295.46,323.72,4.1,2.0,0.000,1191649.9,1191649.9,14361,0,0,0,L,1122011218,1,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816243,187729.00
02/10/2019 11:30,2,0.049,ALERT,212.83,299.97,60.017,1549816204,"201051344000646","174011545737251",32.54,-5.50,0,290.05,319.51,1.6,0.0,0.000,1186172.5,1186172.5,14461,0,0,0,L,1122011218,1,122.68,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816245,187730.00
02/10/2019 11:30,2,0.000,ALERT,214.41,301.17,60.054,1549816204,"201051344000867","174011545737251",0.00,-5.00,0,295.46,322.51,0.0,0.0,0.000,1188161.5,1188161.5,38343,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549816247,187731.00
02/10/2019 11:30,2,0.000,ALERT,214.87,301.77,60.028,1549816204,"201051344000633","174011545737251",0.00,-6.00,0,294.86,322.81,0.0,0.0,0.000,1187103.5,1187103.5,38404,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549816249,187732.00
02/10/2019 11:30,2,0.096,ALERT,212.83,300.27,60.028,1549816204,"201051344000955","174011545737251",31.99,-5.50,0,288.85,312.29,3.2,1.1,0.000,1205246.3,1205246.3,14493,0,0,0,L,1122011218,1,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549816251,187733.00
02/10/2019 11:30,2,0.994,ACTIVE,214.64,384.13,60.028,1549816204,"201051344000648","174011545737251",35.42,-0.50,0,330.33,397.66,35.6,32.4,0.261,1196172.0,1196172.0,38073,0,0,0,L,1122011218,1,121.78,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816251,187734.00
02/10/2019 11:30,2,2.248,ACTIVE,214.87,350.47,60.017,1549816204,"201051344000645","174011545737251",21.59,1.50,0,330.33,375.11,49.2,45.5,0.389,1200797.8,1200797.8,38034,0,0,0,L,1122011218,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816252,187735.00
02/10/2019 11:30,2,0.492,ACTIVE,214.64,371.81,60.028,1549816204,"201051344000569","174011545737251",34.55,0.50,0,331.83,387.44,17.2,14.7,0.097,1217766.6,1217766.6,6262,0,0,0,L,1122011218,1,121.55,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816253,187736.00
02/10/2019 11:30,2,1.166,ACTIVE,214.87,381.73,60.028,1549816204,"179051228000119","174011545737251",35.29,4.00,0,333.63,405.17,41.8,38.4,0.314,4941.6,4941.6,6315,0,0,0,L,46974696,1,122.23,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549816254,187737.00
02/10/2019 11:45,2,0.102,ALERT,214.41,302.68,59.996,1549817104,"201051344000579","174011545737251",32.64,-4.00,0,287.35,322.51,3.4,1.3,0.000,1216485.8,1216485.8,6572,0,0,0,L,1122011218,1,121.78,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817107,187738.00
02/10/2019 11:45,2,0.076,ALERT,213.06,299.37,60.075,1549817104,"201051344001025","174011545737251",30.77,-5.50,0,297.87,302.68,2.4,0.4,0.000,1201130.1,1201130.1,14496,0,0,0,L,1122011218,1,122.23,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817109,187739.00
02/10/2019 11:45,2,0.141,ALERT,213.06,299.67,60.028,1549817104,"201051344001093","174011545737251",32.26,-3.50,0,290.65,320.41,4.6,2.5,0.000,1193591.7,1193591.7,14481,0,0,0,L,1122011218,1,122.46,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817110,187740.00
02/10/2019 11:45,2,0.471,ACTIVE,214.19,370.30,60.022,1549817104,"201051344000458","174011545737251",34.39,1.50,0,333.63,384.73,16.4,13.9,0.093,1203137.0,1203137.0,6404,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817111,187741.00
02/10/2019 11:45,2,0.164,ACTIVE,213.06,300.27,60.059,1549817104,"201051344000890","174011545737251",16.08,-4.00,0,298.77,303.28,2.7,0.7,0.000,1197632.5,1197632.5,14466,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817112,187742.00
02/10/2019 11:45,2,0.000,ALERT,213.96,301.77,59.996,1549817104,"201051344000988","174011545737251",0.00,-4.00,0,297.87,304.18,0.0,0.0,0.000,937970.4,937970.4,6633,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549817114,187743.00
02/10/2019 11:45,2,0.084,ALERT,213.51,300.87,60.028,1549817104,"201051344000582","174011545737251",32.16,-5.50,0,294.56,307.78,2.8,0.8,0.000,1177499.6,1177499.6,14432,0,0,0,L,1122011218,1,122.68,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1549817116,187744.00
02/10/2019 11:45,2,0.074,ALERT,213.96,302.07,60.022,1549817104,"201051344000868","174011545737251",31.85,-5.50,0,296.36,305.68,2.4,0.4,0.000,1189472.3,1189472.3,38317,0,0,0,L,1122011218,1,121.55,123.14,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817118,187745.00
02/10/2019 11:45,2,0.664,ACTIVE,214.87,382.33,60.033,1549817104,"201051344000576","174011545737251",35.46,0.50,0,335.44,393.45,23.9,21.2,0.150,1204148.4,1204148.4,10517,0,0,0,L,1122011218,1,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817119,187746.00
02/10/2019 11:45,2,0.000,ALERT,214.41,301.77,60.028,1549817104,"201051344001158","174011545737251",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6611,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549817120,187747.00
02/10/2019 11:45,2,0.160,ACTIVE,213.06,299.67,60.028,1549817104,"201051344000917","174011545737251",22.26,-2.00,0,297.26,301.77,3.6,1.6,0.000,1194432.3,1194432.3,14325,0,0,0,L,1122011218,1,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817121,187748.00
02/10/2019 11:45,2,0.150,ALERT,213.29,299.37,59.990,1549817104,"201051344000417","174011545737251",20.59,-5.50,0,297.57,302.07,3.1,1.1,0.000,969237.8,969237.8,14517,0,0,0,L,1122011218,1,122.23,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817123,187749.00
02/10/2019 11:45,2,0.082,ALERT,213.06,299.67,60.054,1549817104,"201051344000685","174011545737251",31.09,-5.50,0,297.87,302.37,2.6,0.6,0.000,1198617.7,1198617.7,14493,0,0,0,L,1122011218,1,123.14,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817125,187750.00
02/10/2019 11:45,2,0.090,ALERT,213.06,299.07,60.033,1549817104,"201051344000651","174011545737251",31.39,-5.50,0,297.57,301.47,2.9,0.8,0.000,1192355.9,1192355.9,14480,0,0,0,L,1122011218,1,122.91,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817127,187751.00
02/10/2019 11:45,2,0.090,ALERT,213.51,302.07,60.022,1549817104,"201051344000594","174011545737251",31.85,-6.00,0,293.66,306.58,2.9,0.9,0.000,1207168.7,1207168.7,38299,0,0,0,L,1122011218,1,121.55,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817129,187752.00
02/10/2019 11:45,2,0.000,ALERT,214.19,301.77,60.022,1549817104,"201051344000469","174011545737251",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,1191513.7,1191513.7,6564,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549817131,187753.00
02/10/2019 11:45,2,0.068,ALERT,213.06,299.97,60.022,1549817104,"201051344000585","174011545737251",31.89,-4.00,0,291.85,310.19,2.2,0.2,0.000,1206998.7,1206998.7,14536,0,0,0,L,1122011218,1,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817132,187754.00
02/10/2019 11:45,2,0.977,ACTIVE,214.87,388.94,59.990,1549817104,"201051344000853","174011545737251",35.90,1.00,0,336.94,407.27,35.8,32.6,0.261,1208207.1,1208207.1,6333,0,0,0,L,1122011218,1,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817133,187755.00
02/10/2019 11:45,2,0.059,ALERT,213.29,300.27,60.049,1549817104,"201051344001145","174011545737251",33.00,-4.00,0,284.64,333.03,2.0,0.0,0.000,1206060.0,1206060.0,14457,0,0,0,L,1122011218,1,122.68,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817135,187756.00
02/10/2019 11:45,2,0.102,ALERT,213.06,299.67,60.017,1549817104,"201051344000438","174011545737251",30.71,-6.00,0,298.47,302.37,3.2,1.2,0.000,1200005.7,1200005.7,14493,0,0,0,L,1122011218,1,122.68,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817137,187757.00
02/10/2019 11:45,2,0.064,ALERT,212.83,299.97,60.022,1549817104,"201051344001135","174011545737251",32.76,-5.00,0,284.94,332.73,2.2,0.2,0.000,1188149.0,1188149.0,14463,0,0,0,L,1122011218,1,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817139,187758.00
02/10/2019 11:45,2,0.969,ACTIVE,214.41,385.63,59.985,1549817104,"201051344000983","174011545737251",35.60,1.00,0,335.14,407.57,35.0,31.8,0.265,1207672.0,1207672.0,6339,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817140,187759.00
02/10/2019 11:45,2,0.070,ALERT,213.06,299.37,60.075,1549817104,"201051344001203","174011545737251",30.73,-5.00,0,297.87,303.58,2.2,0.2,0.000,1197100.7,1197100.7,14494,0,0,0,L,1122011218,1,122.91,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817142,187760.00
02/10/2019 11:45,2,0.221,ACTIVE,213.06,335.74,59.980,1549817104,"201051344001230","174011545737251",22.13,-3.50,0,299.07,357.68,5.0,2.9,0.000,1191650.6,1191650.6,14362,0,0,0,L,1122011218,1,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817143,187761.00
02/10/2019 11:45,2,0.047,ALERT,212.61,299.67,60.022,1549817104,"201051344000646","174011545737251",32.38,-5.50,0,292.76,319.21,1.6,0.0,0.000,1186172.5,1186172.5,14463,0,0,0,L,1122011218,1,122.46,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817145,187762.00
02/10/2019 11:45,2,0.000,ALERT,214.41,301.17,60.012,1549817104,"201051344000867","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,1188161.5,1188161.5,38345,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549817147,187763.00
02/10/2019 11:45,2,0.000,ALERT,214.64,301.47,60.038,1549817104,"201051344000633","174011545737251",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,1187103.5,1187103.5,38406,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549817148,187764.00
02/10/2019 11:45,2,0.096,ALERT,212.61,299.67,60.022,1549817104,"201051344000955","174011545737251",31.81,-5.50,0,291.85,310.49,3.1,1.1,0.000,1205246.6,1205246.6,14495,0,0,0,L,1122011218,1,122.01,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549817150,187765.00
02/10/2019 11:45,2,0.951,ACTIVE,214.41,381.42,60.028,1549817104,"201051344000648","174011545737251",35.19,-0.50,0,334.54,398.86,34.0,30.9,0.243,1196179.9,1196179.9,38074,0,0,0,L,1122011218,1,121.78,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817151,187766.00
02/10/2019 11:45,2,2.135,ACTIVE,214.64,348.96,60.022,1549817104,"201051344000645","174011545737251",21.47,2.00,0,333.33,372.11,46.5,43.0,0.367,1200808.8,1200808.8,38035,0,0,0,L,1122011218,1,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817152,187767.00
02/10/2019 11:45,2,0.469,ACTIVE,214.19,370.30,60.022,1549817104,"201051344000569","174011545737251",34.41,0.00,0,334.24,388.64,16.4,13.9,0.084,1217770.2,1217770.2,6263,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817153,187768.00
02/10/2019 11:45,2,1.107,ACTIVE,214.64,385.33,60.028,1549817104,"179051228000119","174011545737251",35.76,4.00,0,337.54,406.07,40.2,36.9,0.292,4951.0,4951.0,6316,0,0,0,L,46974696,1,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549817154,187769.00
02/10/2019 12:00,2,0.160,ALERT,214.64,302.98,60.001,1549818003,"201051344000579","174011545737251",13.08,-4.00,0,286.74,331.83,2.1,0.2,0.000,1216486.1,1216486.1,6574,0,0,0,L,1122011218,1,122.01,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818006,187770.00
02/10/2019 12:00,2,0.078,ALERT,212.83,299.37,59.975,1549818003,"201051344001025","174011545737251",31.25,-5.00,0,296.36,302.68,2.5,0.5,0.000,1201130.2,1201130.2,14498,0,0,0,L,1122011218,1,122.23,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818007,187771.00
02/10/2019 12:00,2,0.207,ALERT,213.06,299.67,60.022,1549818003,"201051344001093","174011545737251",16.48,-3.50,0,289.75,320.41,3.5,1.4,0.000,1193592.2,1193592.2,14483,0,0,0,L,1122011218,1,122.46,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1549818009,187772.00
02/10/2019 12:00,2,0.527,ACTIVE,214.64,380.82,59.996,1549818003,"201051344000458","174011545737251",35.54,2.00,0,333.93,388.64,19.0,16.4,0.106,1203140.8,1203140.8,6405,0,0,0,L,1122011218,1,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818010,187773.00
02/10/2019 12:00,2,0.174,ACTIVE,212.83,300.27,60.006,1549818003,"201051344000890","174011545737251",20.00,-3.50,0,297.26,303.28,3.5,1.5,0.000,1197632.8,1197632.8,14467,0,0,0,L,1122011218,1,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818011,187774.00
02/10/2019 12:00,2,0.000,ALERT,214.41,302.37,60.028,1549818003,"201051344000988","174011545737251",0.00,-3.50,0,296.66,303.88,0.0,0.0,0.000,937970.4,937970.4,6635,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549818013,187775.00
02/10/2019 12:00,2,0.154,ALERT,213.51,300.57,60.001,1549818003,"201051344000582","174011545737251",18.31,-5.00,0,294.26,309.89,2.9,0.8,0.000,1177499.7,1177499.7,14434,0,0,0,L,1122011218,1,122.68,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1549818015,187776.00
02/10/2019 12:00,2,0.072,ALERT,214.41,302.68,59.996,1549818003,"201051344000868","174011545737251",32.36,-5.50,0,296.66,317.70,2.4,0.4,0.000,1189472.4,1189472.4,38319,0,0,0,L,1122011218,1,122.01,123.14,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818017,187777.00
02/10/2019 12:00,2,0.799,ACTIVE,215.09,384.43,60.001,1549818003,"201051344000576","174011545737251",35.58,1.00,0,334.24,395.55,28.9,26.0,0.194,1204154.3,1204154.3,10518,0,0,0,L,1122011218,1,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818018,187778.00
02/10/2019 12:00,2,0.000,ALERT,214.64,302.68,59.990,1549818003,"201051344001158","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6613,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549818020,187779.00
02/10/2019 12:00,2,0.168,ACTIVE,213.06,299.67,60.001,1549818003,"201051344000917","174011545737251",23.20,-2.00,0,295.46,301.77,4.0,1.9,0.000,1194432.8,1194432.8,14326,0,0,0,L,1122011218,1,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818021,187780.00
02/10/2019 12:00,2,0.148,ALERT,213.29,299.07,59.996,1549818003,"201051344000417","174011545737251",20.91,-5.00,0,296.36,302.37,3.2,1.1,0.000,969238.1,969238.1,14519,0,0,0,L,1122011218,1,122.23,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818023,187781.00
02/10/2019 12:00,2,0.082,ALERT,213.29,299.67,59.990,1549818003,"201051344000685","174011545737251",31.57,-5.00,0,296.96,302.98,2.7,0.6,0.000,1198617.8,1198617.8,14495,0,0,0,L,1122011218,1,123.14,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818025,187782.00
02/10/2019 12:00,2,0.162,ALERT,213.29,299.07,60.001,1549818003,"201051344000651","174011545737251",13.38,-5.50,0,296.36,309.29,2.2,0.2,0.000,1192356.1,1192356.1,14482,0,0,0,L,1122011218,1,122.91,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818026,187783.00
02/10/2019 12:00,2,0.090,ALERT,213.96,302.37,59.990,1549818003,"201051344000594","174011545737251",32.26,-5.50,0,292.46,307.78,3.0,0.9,0.000,1207168.9,1207168.9,38301,0,0,0,L,1122011218,1,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818028,187784.00
02/10/2019 12:00,2,0.000,ALERT,214.64,302.37,59.980,1549818003,"201051344000469","174011545737251",0.00,-5.00,0,298.77,304.18,0.0,0.0,0.000,1191513.7,1191513.7,6566,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549818030,187785.00
02/10/2019 12:00,2,0.068,ALERT,213.06,299.67,60.001,1549818003,"201051344000585","174011545737251",32.28,-3.50,0,291.25,311.09,2.3,0.3,0.000,1206998.8,1206998.8,14538,0,0,0,L,1122011218,1,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818032,187786.00
02/10/2019 12:00,2,1.188,ACTIVE,215.32,391.04,59.996,1549818003,"201051344000853","174011545737251",35.92,2.00,0,336.64,409.68,43.1,39.7,0.327,1208216.2,1208216.2,6334,0,0,0,L,1122011218,1,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818033,187787.00
02/10/2019 12:00,2,0.119,ALERT,213.29,299.97,60.001,1549818003,"201051344001145","174011545737251",16.18,-3.50,0,284.64,332.43,2.0,0.0,0.000,1206060.0,1206060.0,14459,0,0,0,L,1122011218,1,122.46,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1549818035,187788.00
02/10/2019 12:00,2,0.102,ALERT,213.06,299.67,59.985,1549818003,"201051344000438","174011545737251",31.61,-5.50,0,296.96,302.68,3.3,1.3,0.000,1200006.0,1200006.0,14495,0,0,0,L,1122011218,1,122.68,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818036,187789.00
02/10/2019 12:00,2,0.121,ALERT,212.61,299.37,59.980,1549818003,"201051344001135","174011545737251",13.86,-3.50,0,284.94,332.43,1.7,0.0,0.000,1188149.1,1188149.1,14465,0,0,0,L,1122011218,1,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818038,187790.00
02/10/2019 12:00,2,1.146,ACTIVE,214.64,393.15,59.990,1549818003,"201051344000983","174011545737251",36.08,2.00,0,334.84,409.08,41.8,38.4,0.331,1207681.0,1207681.0,6340,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818039,187791.00
02/10/2019 12:00,2,0.070,ALERT,213.06,299.37,59.985,1549818003,"201051344001203","174011545737251",31.25,-5.00,0,296.66,303.58,2.3,0.3,0.000,1197100.7,1197100.7,14496,0,0,0,L,1122011218,1,122.91,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818041,187792.00
02/10/2019 12:00,2,0.176,ALERT,213.06,328.82,59.985,1549818003,"201051344001230","174011545737251",25.03,-3.50,0,297.26,353.17,4.5,2.4,0.000,1191651.1,1191651.1,14363,0,0,0,L,1122011218,1,122.68,121.33,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818043,187793.00
02/10/2019 12:00,2,0.051,ALERT,212.61,299.37,59.996,1549818003,"201051344000646","174011545737251",32.78,-5.00,0,292.46,319.21,1.7,0.0,0.000,1186172.5,1186172.5,14465,0,0,0,L,1122011218,1,122.68,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818045,187794.00
02/10/2019 12:00,2,0.000,ALERT,214.64,301.47,59.990,1549818003,"201051344000867","174011545737251",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,1188161.5,1188161.5,38347,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549818047,187795.00
02/10/2019 12:00,2,0.000,ALERT,214.87,301.77,59.980,1549818003,"201051344000633","174011545737251",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,1187103.5,1187103.5,38408,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549818049,187796.00
02/10/2019 12:00,2,0.098,ALERT,212.61,299.67,59.990,1549818003,"201051344000955","174011545737251",32.20,-4.00,0,290.95,311.09,3.2,1.2,0.000,1205246.8,1205246.8,14497,0,0,0,L,1122011218,1,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818051,187797.00
02/10/2019 12:00,2,1.141,ACTIVE,214.64,383.53,59.990,1549818003,"201051344000648","174011545737251",35.25,-0.50,0,333.93,401.56,40.7,37.3,0.309,1196188.6,1196188.6,38075,0,0,0,L,1122011218,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818052,187798.00
02/10/2019 12:00,2,2.615,ACTIVE,215.09,351.97,59.969,1549818003,"201051344000645","174011545737251",21.17,2.50,0,333.33,375.71,56.1,52.2,0.446,1200821.0,1200821.0,38036,0,0,0,L,1122011218,1,122.68,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818053,187799.00
02/10/2019 12:00,2,0.553,ACTIVE,214.64,376.01,59.996,1549818003,"201051344000569","174011545737251",34.93,1.00,0,334.54,389.54,19.6,17.0,0.119,1217774.1,1217774.1,6264,0,0,0,L,1122011218,1,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818053,187800.00
02/10/2019 12:00,2,1.326,ACTIVE,214.87,388.64,59.985,1549818003,"179051228000119","174011545737251",35.90,4.50,0,336.34,408.78,48.3,44.7,0.371,4961.4,4961.4,6317,0,0,0,L,46974696,1,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818054,187801.00
02/10/2019 12:15,2,0.098,ALERT,214.87,303.58,60.001,1549818903,"201051344000579","174011545737251",32.90,-3.50,0,287.95,331.23,3.3,1.2,0.000,1216486.3,1216486.3,6576,0,0,0,L,1122011218,1,122.23,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818906,187802.00
02/10/2019 12:15,2,0.078,ALERT,212.83,299.07,59.996,1549818903,"201051344001025","174011545737251",31.11,-4.00,0,296.96,302.07,2.5,0.5,0.000,1201130.3,1201130.3,14500,0,0,0,L,1122011218,1,122.23,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818907,187803.00
02/10/2019 12:15,2,0.203,ACTIVE,213.06,299.67,60.022,1549818903,"201051344001093","174011545737251",15.66,-3.00,0,297.57,301.47,3.2,1.2,0.000,1193592.5,1193592.5,14485,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818908,187804.00
02/10/2019 12:15,2,0.523,ACTIVE,214.64,372.41,59.996,1549818903,"201051344000458","174011545737251",34.71,2.50,0,334.24,389.24,18.4,15.9,0.106,1203144.8,1203144.8,6406,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818909,187805.00
02/10/2019 12:15,2,0.170,ACTIVE,213.06,300.27,59.996,1549818903,"201051344000890","174011545737251",19.52,-3.50,0,298.17,302.37,3.4,1.3,0.000,1197633.1,1197633.1,14468,0,0,0,L,1122011218,1,122.91,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818910,187806.00
02/10/2019 12:15,2,0.000,ALERT,214.41,302.68,60.001,1549818903,"201051344000988","174011545737251",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,937970.4,937970.4,6637,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549818912,187807.00
02/10/2019 12:15,2,0.154,ACTIVE,213.74,300.57,60.006,1549818903,"201051344000582","174011545737251",17.89,-5.00,0,298.77,302.37,2.8,0.8,0.000,1177499.9,1177499.9,14436,0,0,0,L,1122011218,1,122.91,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818913,187808.00
02/10/2019 12:15,2,0.074,ALERT,214.41,302.98,59.969,1549818903,"201051344000868","174011545737251",32.20,-6.00,0,296.66,318.00,2.5,0.5,0.000,1189472.5,1189472.5,38321,0,0,0,L,1122011218,1,122.01,123.36,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818915,187809.00
02/10/2019 12:15,2,0.764,ACTIVE,215.32,382.63,60.001,1549818903,"201051344000576","174011545737251",35.38,1.50,0,334.84,397.96,27.4,24.5,0.186,1204160.5,1204160.5,10519,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818916,187810.00
02/10/2019 12:15,2,0.000,ALERT,214.64,302.68,60.043,1549818903,"201051344001158","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1182624.5,1182624.5,6615,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549818918,187811.00
02/10/2019 12:15,2,0.166,ALERT,213.29,299.37,60.001,1549818903,"201051344000917","174011545737251",23.02,-1.00,0,296.66,335.74,3.9,1.8,0.000,1194433.2,1194433.2,14327,0,0,0,L,1122011218,1,122.46,122.01,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818920,187812.00
02/10/2019 12:15,2,0.148,ALERT,213.29,299.07,59.996,1549818903,"201051344000417","174011545737251",20.85,-4.00,0,297.26,301.17,3.1,1.1,0.000,969238.3,969238.3,14521,0,0,0,L,1122011218,1,122.46,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818921,187813.00
02/10/2019 12:15,2,0.080,ALERT,213.51,299.67,59.996,1549818903,"201051344000685","174011545737251",31.47,-4.00,0,297.57,306.88,2.5,0.5,0.000,1198618.0,1198618.0,14497,0,0,0,L,1122011218,1,123.36,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818923,187814.00
02/10/2019 12:15,2,0.160,ALERT,213.29,298.77,59.990,1549818903,"201051344000651","174011545737251",12.62,-4.00,0,296.96,300.87,2.0,0.1,0.000,1192356.2,1192356.2,14484,0,0,0,L,1122011218,1,123.14,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1549818925,187815.00
