ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 12:15,2,0.090,ALERT,213.96,302.68,60.001,1549818903,"201051344000594","174011545737251",32.16,-5.50,0,293.96,318.91,3.0,0.9,0.000,1207169.1,1207169.1,38303,0,0,0,L,1122011218,1,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818927,187816.00
02/10/2019 12:15,2,0.000,ALERT,214.87,302.98,60.006,1549818903,"201051344000469","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1191513.7,1191513.7,6568,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549818929,187817.00
02/10/2019 12:15,2,0.068,ALERT,213.29,299.97,60.001,1549818903,"201051344000585","174011545737251",32.22,-3.00,0,290.65,318.30,2.3,0.3,0.000,1206998.8,1206998.8,14540,0,0,0,L,1122011218,1,122.23,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818931,187818.00
02/10/2019 12:15,2,1.164,ACTIVE,215.54,389.84,60.001,1549818903,"201051344000853","174011545737251",35.86,2.50,0,336.04,411.48,42.3,38.9,0.314,1208225.8,1208225.8,6335,0,0,0,L,1122011218,1,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818932,187819.00
02/10/2019 12:15,2,0.119,ALERT,213.51,299.97,59.969,1549818903,"201051344001145","174011545737251",15.86,-3.00,0,284.04,332.43,1.9,0.0,0.000,1206060.0,1206060.0,14461,0,0,0,L,1122011218,1,122.68,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1549818934,187820.00
02/10/2019 12:15,2,0.102,ALERT,213.29,299.67,60.001,1549818903,"201051344000438","174011545737251",31.53,-5.00,0,297.57,308.69,3.3,1.3,0.000,1200006.3,1200006.3,14497,0,0,0,L,1122011218,1,122.91,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818936,187821.00
02/10/2019 12:15,2,0.119,ALERT,212.83,299.67,60.001,1549818903,"201051344001135","174011545737251",12.60,-3.50,0,284.04,333.63,1.5,0.0,0.000,1188149.1,1188149.1,14467,0,0,0,L,1122011218,1,122.46,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818937,187822.00
02/10/2019 12:15,2,1.135,ACTIVE,214.87,391.04,60.001,1549818903,"201051344000983","174011545737251",35.98,2.50,0,334.54,410.88,41.6,38.2,0.323,1207690.4,1207690.4,6341,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818938,187823.00
02/10/2019 12:15,2,0.072,ALERT,213.06,299.37,60.006,1549818903,"201051344001203","174011545737251",31.19,-4.00,0,297.26,302.98,2.3,0.3,0.000,1197100.8,1197100.8,14498,0,0,0,L,1122011218,1,123.14,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818940,187824.00
02/10/2019 12:15,2,0.176,ALERT,213.29,328.82,60.006,1549818903,"201051344001230","174011545737251",24.93,-3.00,0,297.26,348.36,4.5,2.4,0.000,1191651.6,1191651.6,14365,0,0,0,L,1122011218,1,122.91,121.33,0002,-6,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818943,187825.00
02/10/2019 12:15,2,0.061,ALERT,212.83,303.88,60.001,1549818903,"201051344000646","174011545737251",30.75,-4.00,0,292.76,319.21,1.8,0.0,0.000,1186172.5,1186172.5,14467,0,0,0,L,1122011218,1,122.68,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818945,187826.00
02/10/2019 12:15,2,0.000,ALERT,214.87,301.47,60.006,1549818903,"201051344000867","174011545737251",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,1188161.5,1188161.5,38349,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549818946,187827.00
02/10/2019 12:15,2,0.000,ALERT,215.09,302.07,60.012,1549818903,"201051344000633","174011545737251",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,1187103.5,1187103.5,38410,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549818948,187828.00
02/10/2019 12:15,2,0.098,ALERT,212.61,299.67,60.006,1549818903,"201051344000955","174011545737251",32.16,-4.00,0,291.25,318.30,3.2,1.2,0.000,1205247.1,1205247.1,14499,0,0,0,L,1122011218,1,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549818950,187829.00
02/10/2019 12:15,2,1.123,ACTIVE,214.87,382.63,60.022,1549818903,"201051344000648","174011545737251",35.13,0.00,0,335.44,403.37,40.1,36.8,0.301,1196197.6,1196197.6,38076,0,0,0,L,1122011218,1,121.78,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818951,187830.00
02/10/2019 12:15,2,2.559,ACTIVE,215.09,351.37,60.012,1549818903,"201051344000645","174011545737251",21.33,3.00,0,333.93,377.82,55.3,51.4,0.433,1200833.7,1200833.7,38037,0,0,0,L,1122011218,1,122.68,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818952,187831.00
02/10/2019 12:15,2,0.545,ACTIVE,214.64,373.61,59.996,1549818903,"201051344000569","174011545737251",34.75,1.50,0,333.63,389.24,19.2,16.6,0.110,1217778.1,1217778.1,6265,0,0,0,L,1122011218,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818953,187832.00
02/10/2019 12:15,2,1.332,ACTIVE,214.87,387.44,60.017,1549818903,"179051228000119","174011545737251",35.64,5.00,0,338.44,410.58,48.2,44.6,0.371,4972.3,4972.3,6318,0,0,0,L,46974696,1,122.46,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549818954,187833.00
02/10/2019 12:30,2,0.100,ALERT,214.41,303.28,60.043,1549819804,"201051344000579","174011545737251",32.84,-3.50,0,287.35,330.93,3.3,1.3,0.000,1216486.4,1216486.4,6578,0,0,0,L,1122011218,1,122.01,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1549819806,187834.00
02/10/2019 12:30,2,0.076,ALERT,212.61,299.07,60.038,1549819804,"201051344001025","174011545737251",31.01,-4.00,0,296.66,302.07,2.4,0.4,0.000,1201130.4,1201130.4,14502,0,0,0,L,1122011218,1,122.01,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549819808,187835.00
02/10/2019 12:30,2,0.201,ACTIVE,212.83,299.67,60.096,1549819804,"201051344001093","174011545737251",15.01,-2.50,0,296.66,301.47,3.1,1.0,0.000,1193592.8,1193592.8,14486,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819809,187836.00
02/10/2019 12:30,2,0.516,ACTIVE,214.41,374.81,60.043,1549819804,"201051344000458","174011545737251",34.97,3.00,0,334.24,387.74,18.2,15.7,0.102,1203148.9,1203148.9,6407,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819810,187837.00
02/10/2019 12:30,2,0.168,ACTIVE,212.61,300.27,60.038,1549819804,"201051344000890","174011545737251",19.12,-3.00,0,297.57,302.37,3.3,1.2,0.000,1197633.5,1197633.5,14469,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819811,187838.00
02/10/2019 12:30,2,0.000,ALERT,214.19,302.37,60.043,1549819804,"201051344000988","174011545737251",0.00,-3.00,0,297.26,303.88,0.0,0.0,0.000,937970.4,937970.4,6639,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549819813,187839.00
02/10/2019 12:30,2,0.152,ACTIVE,213.29,300.57,60.033,1549819804,"201051344000582","174011545737251",17.22,-4.00,0,297.87,302.37,2.7,0.6,0.000,1177500.1,1177500.1,14437,0,0,0,L,1122011218,1,122.68,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819814,187840.00
02/10/2019 12:30,2,0.074,ALERT,214.19,302.98,60.043,1549819804,"201051344000868","174011545737251",32.10,-5.00,0,296.66,317.40,2.4,0.4,0.000,1189472.6,1189472.6,38323,0,0,0,L,1122011218,1,121.78,123.14,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549819816,187841.00
02/10/2019 12:30,2,0.748,ACTIVE,215.09,382.63,60.033,1549819804,"201051344000576","174011545737251",35.38,2.00,0,334.84,397.35,26.8,24.0,0.186,1204166.8,1204166.8,10520,0,0,0,L,1122011218,1,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819816,187842.00
02/10/2019 12:30,2,0.000,ALERT,214.64,302.37,59.996,1549819804,"201051344001158","174011545737251",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,1182624.5,1182624.5,6617,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549819818,187843.00
02/10/2019 12:30,2,0.191,ALERT,213.06,299.37,60.049,1549819804,"201051344000917","174011545737251",20.10,-0.50,0,296.36,340.25,3.9,1.9,0.000,1194433.7,1194433.7,14329,0,0,0,L,1122011218,1,122.46,122.01,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819820,187844.00
02/10/2019 12:30,2,0.148,ALERT,213.06,299.37,60.028,1549819804,"201051344000417","174011545737251",20.73,-3.50,0,296.66,300.87,3.1,1.1,0.000,969238.6,969238.6,14523,0,0,0,L,1122011218,1,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1549819822,187845.00
02/10/2019 12:30,2,0.078,ALERT,213.06,299.67,60.028,1549819804,"201051344000685","174011545737251",31.29,-4.00,0,296.96,308.09,2.5,0.5,0.000,1198618.1,1198618.1,14499,0,0,0,L,1122011218,1,123.14,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549819824,187846.00
02/10/2019 12:30,2,0.086,ALERT,212.83,299.07,60.033,1549819804,"201051344000651","174011545737251",31.55,-3.50,0,296.36,300.87,2.8,0.7,0.000,1192356.3,1192356.3,14486,0,0,0,L,1122011218,1,122.91,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1549819826,187847.00
02/10/2019 12:30,2,0.090,ALERT,213.96,302.98,60.075,1549819804,"201051344000594","174011545737251",31.99,-5.00,0,294.26,318.30,2.9,0.9,0.000,1207169.3,1207169.3,38305,0,0,0,L,1122011218,1,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549819827,187848.00
02/10/2019 12:30,2,0.000,ALERT,214.64,302.98,60.033,1549819804,"201051344000469","174011545737251",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,1191513.7,1191513.7,6570,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549819829,187849.00
02/10/2019 12:30,2,0.068,ALERT,212.83,299.97,60.033,1549819804,"201051344000585","174011545737251",32.05,-3.00,0,291.25,318.00,2.3,0.3,0.000,1206998.9,1206998.9,14542,0,0,0,L,1122011218,1,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549819831,187850.00
02/10/2019 12:30,2,1.105,ACTIVE,215.32,389.54,60.028,1549819804,"201051344000853","174011545737251",35.88,3.00,0,336.34,410.88,40.1,36.8,0.305,1208235.7,1208235.7,6336,0,0,0,L,1122011218,1,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819832,187851.00
02/10/2019 12:30,2,0.121,ACTIVE_NO_POWER,213.06,299.97,60.038,1549819804,"201051344001145","174011545737251",12.13,-3.00,0,297.26,301.77,1.5,0.0,0.000,1206060.0,1206060.0,14463,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819833,187852.00
02/10/2019 12:30,2,0.100,ALERT,213.06,299.97,60.022,1549819804,"201051344000438","174011545737251",31.31,-5.00,0,297.26,310.19,3.2,1.1,0.000,1200006.6,1200006.6,14499,0,0,0,L,1122011218,1,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549819835,187853.00
02/10/2019 12:30,2,0.068,ALERT,212.61,299.67,60.033,1549819804,"201051344001135","174011545737251",32.84,-3.00,0,284.04,332.73,2.3,0.3,0.000,1188149.1,1188149.1,14469,0,0,0,L,1122011218,1,122.46,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1549819836,187854.00
02/10/2019 12:30,2,1.090,ACTIVE,214.64,387.14,60.022,1549819804,"201051344000983","174011545737251",35.64,3.00,0,334.54,411.48,39.3,36.0,0.314,1207700.1,1207700.1,6342,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819837,187855.00
02/10/2019 12:30,2,0.070,ALERT,212.83,299.37,60.033,1549819804,"201051344001203","174011545737251",30.95,-3.50,0,296.96,302.98,2.2,0.2,0.000,1197100.9,1197100.9,14500,0,0,0,L,1122011218,1,122.91,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549819839,187856.00
02/10/2019 12:30,2,0.229,ACTIVE,213.06,335.74,60.017,1549819804,"201051344001230","174011545737251",22.22,-3.00,0,297.87,402.77,5.2,3.1,0.004,1191652.4,1191652.4,14367,0,0,0,L,1122011218,1,122.91,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819840,187857.00
02/10/2019 12:30,2,0.049,ALERT,212.61,299.37,60.028,1549819804,"201051344000646","174011545737251",32.50,-3.50,0,292.76,319.51,1.7,0.0,0.000,1186172.5,1186172.5,14469,0,0,0,L,1122011218,1,122.68,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1549819842,187858.00
02/10/2019 12:30,2,0.000,ALERT,214.64,301.77,60.054,1549819804,"201051344000867","174011545737251",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,1188161.5,1188161.5,38351,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549819844,187859.00
02/10/2019 12:30,2,0.000,ALERT,215.09,302.07,60.049,1549819804,"201051344000633","174011545737251",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,1187103.5,1187103.5,38412,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549819846,187860.00
02/10/2019 12:30,2,0.104,ALERT,212.38,302.07,60.017,1549819804,"201051344000955","174011545737251",29.48,-3.50,0,291.25,317.70,3.0,1.0,0.000,1205247.4,1205247.4,14501,0,0,0,L,1122011218,1,122.01,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549819848,187861.00
02/10/2019 12:30,2,1.047,ACTIVE,214.64,382.93,60.012,1549819804,"201051344000648","174011545737251",35.25,0.50,0,335.14,403.67,37.5,34.3,0.278,1196206.9,1196206.9,38077,0,0,0,L,1122011218,1,121.78,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819849,187862.00
02/10/2019 12:30,2,2.219,ACTIVE,215.09,370.60,60.006,1549819804,"201051344000645","174011545737251",32.86,4.00,0,331.83,402.77,73.9,69.4,0.597,1200849.5,1200849.5,38038,0,0,0,L,1122011218,1,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819850,187863.00
02/10/2019 12:30,2,0.496,ACTIVE,214.64,373.91,60.017,1549819804,"201051344000569","174011545737251",34.75,2.00,0,334.24,388.64,17.4,14.8,0.097,1217782.3,1217782.3,6266,0,0,0,L,1122011218,1,121.78,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819851,187864.00
02/10/2019 12:30,2,1.240,ACTIVE,215.09,386.23,60.006,1549819804,"179051228000119","174011545737251",35.72,6.00,0,367.30,411.78,45.0,41.5,0.340,4983.5,4983.5,6319,0,0,0,L,46974696,1,122.46,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549819851,187865.00
02/10/2019 12:45,2,0.100,ALERT,214.41,302.98,59.975,1549820704,"201051344000579","174011545737251",32.54,-3.50,0,287.65,322.21,3.3,1.3,0.000,1216486.8,1216486.8,6580,0,0,0,L,1122011218,1,121.78,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820707,187866.00
02/10/2019 12:45,2,0.078,ALERT,212.61,298.77,60.012,1549820704,"201051344001025","174011545737251",30.65,-3.50,0,296.36,302.07,2.5,0.5,0.000,1201130.5,1201130.5,14504,0,0,0,L,1122011218,1,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820708,187867.00
02/10/2019 12:45,2,0.139,ALERT,212.83,299.37,60.022,1549820704,"201051344001093","174011545737251",32.16,-2.50,0,289.75,320.41,4.5,2.5,0.000,1193593.3,1193593.3,14487,0,0,0,L,1122011218,1,122.46,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820710,187868.00
02/10/2019 12:45,2,0.475,ACTIVE,214.19,364.59,60.022,1549820704,"201051344000458","174011545737251",33.91,3.00,0,334.54,386.83,16.3,13.8,0.088,1203152.5,1203152.5,6408,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820711,187869.00
02/10/2019 12:45,2,0.162,ACTIVE,212.61,299.67,59.985,1549820704,"201051344000890","174011545737251",16.46,-3.00,0,297.26,302.37,2.7,0.7,0.000,1197633.7,1197633.7,14470,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820712,187870.00
02/10/2019 12:45,2,0.000,ALERT,213.96,302.07,60.006,1549820704,"201051344000988","174011545737251",0.00,-3.00,0,297.87,304.18,0.0,0.0,0.000,937970.4,937970.4,6641,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549820714,187871.00
02/10/2019 12:45,2,0.146,ALERT,213.06,300.27,59.985,1549820704,"201051344000582","174011545737251",11.87,-4.00,0,293.66,308.99,1.8,0.0,0.000,1177500.2,1177500.2,14438,0,0,0,L,1122011218,1,122.46,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1549820716,187872.00
02/10/2019 12:45,2,0.072,ALERT,213.96,302.37,60.012,1549820704,"201051344000868","174011545737251",31.75,-5.00,0,300.87,304.78,2.4,0.4,0.000,1189472.7,1189472.7,38325,0,0,0,L,1122011218,1,121.33,123.14,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820718,187873.00
02/10/2019 12:45,2,0.670,ACTIVE,214.87,380.82,60.006,1549820704,"201051344000576","174011545737251",35.29,2.00,0,335.14,394.35,24.1,21.3,0.150,1204172.2,1204172.2,10521,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820719,187874.00
02/10/2019 12:45,2,0.000,ALERT,214.19,301.77,60.006,1549820704,"201051344001158","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6619,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549820720,187875.00
02/10/2019 12:45,2,0.170,ACTIVE,212.83,299.07,60.006,1549820704,"201051344000917","174011545737251",20.77,-1.00,0,295.76,301.17,3.6,1.6,0.000,1194434.1,1194434.1,14331,0,0,0,L,1122011218,1,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820721,187876.00
02/10/2019 12:45,2,0.148,ALERT,212.83,299.07,60.006,1549820704,"201051344000417","174011545737251",20.52,-3.50,0,296.06,300.87,3.1,1.1,0.000,969238.8,969238.8,14525,0,0,0,L,1122011218,1,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820723,187877.00
02/10/2019 12:45,2,0.078,ALERT,213.06,299.67,60.012,1549820704,"201051344000685","174011545737251",30.95,-4.00,0,296.36,301.47,2.5,0.5,0.000,1198618.2,1198618.2,14501,0,0,0,L,1122011218,1,123.14,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820725,187878.00
02/10/2019 12:45,2,0.086,ALERT,212.83,298.47,60.001,1549820704,"201051344000651","174011545737251",31.23,-3.50,0,296.06,300.57,2.8,0.7,0.000,1192356.5,1192356.5,14488,0,0,0,L,1122011218,1,122.91,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820727,187879.00
02/10/2019 12:45,2,0.088,ALERT,213.51,302.07,59.996,1549820704,"201051344000594","174011545737251",31.71,-5.00,0,293.96,305.98,2.9,0.8,0.000,1207169.5,1207169.5,38307,0,0,0,L,1122011218,1,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820729,187880.00
02/10/2019 12:45,2,0.000,ALERT,214.19,302.07,59.969,1549820704,"201051344000469","174011545737251",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,1191513.7,1191513.7,6572,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549820730,187881.00
02/10/2019 12:45,2,0.070,ALERT,212.83,299.37,59.996,1549820704,"201051344000585","174011545737251",31.81,-2.50,0,291.25,310.79,2.3,0.3,0.000,1206999.0,1206999.0,14544,0,0,0,L,1122011218,1,122.01,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820732,187882.00
02/10/2019 12:45,2,1.008,ACTIVE,214.87,387.14,60.022,1549820704,"201051344000853","174011545737251",35.70,2.50,0,337.54,406.67,36.7,33.5,0.274,1208244.3,1208244.3,6337,0,0,0,L,1122011218,1,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820733,187883.00
02/10/2019 12:45,2,0.061,ALERT,212.83,299.67,60.001,1549820704,"201051344001145","174011545737251",32.88,-3.00,0,283.44,332.73,2.1,0.1,0.000,1206060.0,1206060.0,14464,0,0,0,L,1122011218,1,122.46,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820735,187884.00
02/10/2019 12:45,2,0.102,ALERT,212.83,299.37,60.006,1549820704,"201051344000438","174011545737251",30.99,-4.00,0,296.96,301.77,3.2,1.2,0.000,1200006.8,1200006.8,14501,0,0,0,L,1122011218,1,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820737,187885.00
02/10/2019 12:45,2,0.064,ALERT,212.38,299.37,60.012,1549820704,"201051344001135","174011545737251",32.62,-3.00,0,284.34,331.83,2.2,0.2,0.000,1188149.2,1188149.2,14471,0,0,0,L,1122011218,1,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820739,187886.00
02/10/2019 12:45,2,0.984,ACTIVE,214.19,388.94,59.996,1549820704,"201051344000983","174011545737251",35.90,3.00,0,335.44,406.67,35.7,32.5,0.278,1207708.5,1207708.5,6343,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820740,187887.00
02/10/2019 12:45,2,0.070,ALERT,212.83,299.07,60.006,1549820704,"201051344001203","174011545737251",30.61,-3.50,0,296.66,302.98,2.2,0.2,0.000,1197100.9,1197100.9,14502,0,0,0,L,1122011218,1,122.91,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820742,187888.00
02/10/2019 12:45,2,0.221,ALERT,212.83,345.36,59.996,1549820704,"201051344001230","174011545737251",22.09,-3.00,0,297.57,348.36,5.0,2.9,0.000,1191652.9,1191652.9,14368,0,0,0,L,1122011218,1,122.68,121.10,0002,-6,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820744,187889.00
02/10/2019 12:45,2,0.049,ALERT,212.61,299.37,60.012,1549820704,"201051344000646","174011545737251",32.26,-3.50,0,291.85,319.81,1.6,0.0,0.000,1186172.5,1186172.5,14471,0,0,0,L,1122011218,1,122.68,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820745,187890.00
02/10/2019 12:45,2,0.000,ALERT,214.41,301.17,59.975,1549820704,"201051344000867","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1188161.5,1188161.5,38353,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549820747,187891.00
02/10/2019 12:45,2,0.000,ALERT,214.64,301.47,60.049,1549820704,"201051344000633","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,1187103.5,1187103.5,38414,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549820749,187892.00
02/10/2019 12:45,2,0.098,ALERT,212.16,299.37,60.006,1549820704,"201051344000955","174011545737251",31.67,-3.50,0,291.25,310.79,3.2,1.2,0.000,1205247.7,1205247.7,14503,0,0,0,L,1122011218,1,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549820751,187893.00
02/10/2019 12:45,2,0.961,ACTIVE,214.41,381.73,60.012,1549820704,"201051344000648","174011545737251",35.23,0.50,0,334.84,399.16,34.3,31.2,0.247,1196214.9,1196214.9,38078,0,0,0,L,1122011218,1,121.55,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820752,187894.00
02/10/2019 12:45,2,2.004,ACTIVE,214.64,370.30,60.001,1549820704,"201051344000645","174011545737251",33.02,4.00,0,334.54,403.07,67.0,62.8,0.539,1200865.8,1200865.8,38039,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820753,187895.00
02/10/2019 12:45,2,0.467,ACTIVE,214.19,366.40,60.006,1549820704,"201051344000569","174011545737251",34.01,2.00,0,334.84,388.04,16.2,13.7,0.084,1217785.8,1217785.8,6267,0,0,0,L,1122011218,1,121.33,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820754,187896.00
02/10/2019 12:45,2,1.156,ACTIVE,214.64,385.93,60.001,1549820704,"179051228000119","174011545737251",35.70,6.00,0,338.14,407.87,41.9,38.5,0.314,4993.4,4993.4,6320,0,0,0,L,46974696,1,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549820755,187897.00
02/10/2019 13:00,2,0.100,ALERT,214.19,302.68,60.028,1549821604,"201051344000579","174011545737251",32.82,-3.50,0,287.35,322.51,3.4,1.3,0.000,1216487.1,1216487.1,6582,0,0,0,L,1122011218,1,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821607,187898.00
02/10/2019 13:00,2,0.078,ALERT,212.38,299.07,60.006,1549821604,"201051344001025","174011545737251",30.99,-3.50,0,296.96,302.07,2.5,0.5,0.000,1201130.6,1201130.6,14506,0,0,0,L,1122011218,1,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821608,187899.00
02/10/2019 13:00,2,0.201,ALERT,212.61,299.37,60.028,1549821604,"201051344001093","174011545737251",14.73,-2.50,0,290.05,319.81,3.0,1.0,0.000,1193593.8,1193593.8,14489,0,0,0,L,1122011218,1,122.23,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821610,187900.00
02/10/2019 13:00,2,0.531,ACTIVE,213.96,364.89,60.028,1549821604,"201051344000458","174011545737251",33.93,2.50,0,334.24,386.83,18.3,15.8,0.106,1203156.2,1203156.2,6409,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821611,187901.00
02/10/2019 13:00,2,0.170,ACTIVE,212.61,299.67,60.038,1549821604,"201051344000890","174011545737251",19.24,-3.00,0,297.57,302.37,3.3,1.3,0.000,1197633.9,1197633.9,14471,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821612,187902.00
02/10/2019 13:00,2,0.000,ALERT,213.74,301.77,60.006,1549821604,"201051344000988","174011545737251",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,937970.4,937970.4,6643,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549821614,187903.00
02/10/2019 13:00,2,0.152,ALERT,213.06,300.27,60.028,1549821604,"201051344000582","174011545737251",17.47,-4.00,0,294.86,308.99,2.7,0.7,0.000,1177500.3,1177500.3,14440,0,0,0,L,1122011218,1,122.46,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1549821616,187904.00
02/10/2019 13:00,2,0.072,ALERT,213.74,302.07,60.043,1549821604,"201051344000868","174011545737251",32.12,-5.00,0,296.06,306.28,2.4,0.4,0.000,1189472.7,1189472.7,38327,0,0,0,L,1122011218,1,121.55,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821618,187905.00
02/10/2019 13:00,2,0.762,ACTIVE,214.64,384.13,60.033,1549821604,"201051344000576","174011545737251",35.58,2.00,0,333.93,395.55,27.6,24.7,0.186,1204177.9,1204177.9,10522,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821619,187906.00
02/10/2019 13:00,2,0.000,ALERT,214.19,302.07,60.022,1549821604,"201051344001158","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6621,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549821620,187907.00
02/10/2019 13:00,2,0.193,ACTIVE,212.83,299.07,60.017,1549821604,"201051344000917","174011545737251",20.16,-0.50,0,296.06,300.87,4.0,1.9,0.000,1194434.6,1194434.6,14332,0,0,0,L,1122011218,1,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821621,187908.00
02/10/2019 13:00,2,0.146,ALERT,213.06,299.07,60.022,1549821604,"201051344000417","174011545737251",20.77,-3.50,0,296.96,301.17,3.1,1.1,0.000,969239.1,969239.1,14527,0,0,0,L,1122011218,1,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821623,187909.00
02/10/2019 13:00,2,0.080,ALERT,213.06,299.67,60.022,1549821604,"201051344000685","174011545737251",31.35,-4.00,0,297.26,301.77,2.5,0.5,0.000,1198618.3,1198618.3,14503,0,0,0,L,1122011218,1,122.91,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821625,187910.00
02/10/2019 13:00,2,0.088,ALERT,212.83,298.77,59.975,1549821604,"201051344000651","174011545737251",31.53,-3.50,0,296.96,300.87,2.8,0.8,0.000,1192356.7,1192356.7,14490,0,0,0,L,1122011218,1,122.68,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821627,187911.00
02/10/2019 13:00,2,0.088,ALERT,213.51,302.07,60.012,1549821604,"201051344000594","174011545737251",32.07,-5.00,0,293.96,306.58,2.9,0.9,0.000,1207169.7,1207169.7,38309,0,0,0,L,1122011218,1,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821629,187912.00
02/10/2019 13:00,2,0.000,ALERT,214.19,302.07,59.996,1549821604,"201051344000469","174011545737251",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,1191513.7,1191513.7,6574,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549821631,187913.00
02/10/2019 13:00,2,0.074,ALERT,212.83,299.97,60.022,1549821604,"201051344000585","174011545737251",29.52,-2.50,0,291.25,310.49,2.2,0.2,0.000,1206999.0,1206999.0,14546,0,0,0,L,1122011218,1,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821633,187914.00
02/10/2019 13:00,2,1.178,ACTIVE,214.87,389.84,60.012,1549821604,"201051344000853","174011545737251",35.80,2.50,0,337.24,409.38,42.8,39.4,0.327,1208253.2,1208253.2,6338,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821633,187915.00
02/10/2019 13:00,2,0.119,ALERT,212.83,299.67,60.043,1549821604,"201051344001145","174011545737251",15.11,-3.50,0,284.04,332.43,1.8,0.0,0.000,1206060.0,1206060.0,14466,0,0,0,L,1122011218,1,122.23,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821635,187916.00
02/10/2019 13:00,2,0.100,ALERT,212.83,299.67,60.038,1549821604,"201051344000438","174011545737251",31.45,-4.00,0,297.57,301.77,3.2,1.2,0.000,1200007.1,1200007.1,14503,0,0,0,L,1122011218,1,122.68,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821637,187917.00
02/10/2019 13:00,2,0.119,ALERT,212.38,299.07,60.017,1549821604,"201051344001135","174011545737251",11.87,-3.00,0,283.14,330.33,1.4,0.0,0.000,1188149.3,1188149.3,14473,0,0,0,L,1122011218,1,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821639,187918.00
02/10/2019 13:00,2,1.160,ACTIVE,214.19,388.94,60.012,1549821604,"201051344000983","174011545737251",35.68,3.00,0,334.24,408.18,41.8,38.5,0.331,1207717.3,1207717.3,6344,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821640,187919.00
02/10/2019 13:00,2,0.072,ALERT,212.61,299.07,60.059,1549821604,"201051344001203","174011545737251",31.11,-3.50,0,297.26,302.98,2.3,0.3,0.000,1197101.0,1197101.0,14504,0,0,0,L,1122011218,1,122.68,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821642,187920.00
02/10/2019 13:00,2,0.174,ALERT,212.61,322.81,59.985,1549821604,"201051344001230","174011545737251",24.39,-3.50,0,297.26,345.66,4.3,2.2,0.000,1191653.4,1191653.4,14370,0,0,0,L,1122011218,1,122.46,121.33,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821644,187921.00
02/10/2019 13:00,2,0.053,ALERT,212.38,299.07,59.975,1549821604,"201051344000646","174011545737251",32.62,-3.50,0,292.16,319.51,1.8,0.0,0.000,1186172.5,1186172.5,14473,0,0,0,L,1122011218,1,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821646,187922.00
02/10/2019 13:00,2,0.000,ALERT,214.19,301.17,60.006,1549821604,"201051344000867","174011545737251",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,1188161.5,1188161.5,38355,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549821648,187923.00
02/10/2019 13:00,2,0.000,ALERT,214.64,301.17,60.028,1549821604,"201051344000633","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1187103.5,1187103.5,38416,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549821649,187924.00
02/10/2019 13:00,2,0.100,ALERT,212.38,299.37,59.996,1549821604,"201051344000955","174011545737251",32.08,-3.50,0,290.95,311.09,3.3,1.2,0.000,1205248.0,1205248.0,14505,0,0,0,L,1122011218,1,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549821651,187925.00
02/10/2019 13:00,2,1.141,ACTIVE,214.41,381.73,60.028,1549821604,"201051344000648","174011545737251",35.01,0.50,0,334.54,400.96,40.4,37.1,0.305,1196223.3,1196223.3,38079,0,0,0,L,1122011218,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821652,187926.00
02/10/2019 13:00,2,2.422,ACTIVE,214.64,359.78,60.049,1549821604,"201051344000645","174011545737251",32.66,4.00,0,347.16,405.17,80.2,75.5,0.362,1200882.7,1200882.7,38040,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821653,187927.00
02/10/2019 13:00,2,0.512,ACTIVE,214.19,381.73,60.028,1549821604,"201051344000569","174011545737251",35.62,2.00,0,333.63,390.44,18.5,15.9,0.106,1217789.5,1217789.5,6268,0,0,0,L,1122011218,1,121.55,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821654,187928.00
02/10/2019 13:00,2,1.395,ACTIVE,214.64,387.44,60.038,1549821604,"179051228000119","174011545737251",35.42,5.50,0,336.94,407.87,50.1,46.4,0.389,5003.8,5003.8,6321,0,0,0,L,46974696,1,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549821655,187929.00
02/10/2019 13:15,2,0.168,ALERT,214.64,303.28,60.017,1549822504,"201051344000579","174011545737251",16.38,-3.00,0,288.55,321.31,2.8,0.8,0.000,1216487.2,1216487.2,6584,0,0,0,L,1122011218,1,122.01,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1549822506,187930.00
02/10/2019 13:15,2,0.078,ALERT,213.06,299.37,60.017,1549822504,"201051344001025","174011545737251",31.43,-3.00,0,296.96,302.37,2.5,0.5,0.000,1201130.7,1201130.7,14508,0,0,0,L,1122011218,1,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549822508,187931.00
02/10/2019 13:15,2,0.207,ACTIVE,213.06,299.97,60.022,1549822504,"201051344001093","174011545737251",19.08,-2.50,0,296.96,301.47,4.0,2.0,0.000,1193594.2,1193594.2,14491,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822509,187932.00
02/10/2019 13:15,2,0.627,ACTIVE,214.41,378.72,60.017,1549822504,"201051344000458","174011545737251",35.23,3.00,0,333.33,390.44,22.3,19.6,0.137,1203160.8,1203160.8,6410,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822510,187933.00
02/10/2019 13:15,2,0.182,ACTIVE,213.06,300.57,59.975,1549822504,"201051344000890","174011545737251",21.89,-2.50,0,297.87,302.68,4.1,2.0,0.000,1197634.4,1197634.4,14472,0,0,0,L,1122011218,1,122.91,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822511,187934.00
02/10/2019 13:15,2,0.000,ALERT,214.19,302.37,60.017,1549822504,"201051344000988","174011545737251",0.00,-2.50,0,296.96,303.88,0.0,0.0,0.000,937970.4,937970.4,6645,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549822513,187935.00
02/10/2019 13:15,2,0.162,ACTIVE,213.51,300.87,59.959,1549822504,"201051344000582","174011545737251",20.81,-3.50,0,298.17,302.68,3.5,1.4,0.000,1177500.6,1177500.6,14442,0,0,0,L,1122011218,1,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822514,187936.00
02/10/2019 13:15,2,0.133,ALERT,214.41,302.98,59.996,1549822504,"201051344000868","174011545737251",13.48,-5.00,0,296.96,318.00,1.8,0.0,0.000,1189472.8,1189472.8,38329,0,0,0,L,1122011218,1,121.78,123.14,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1549822516,187937.00
02/10/2019 13:15,2,0.916,ACTIVE,215.09,386.83,60.012,1549822504,"201051344000576","174011545737251",35.70,2.50,0,335.74,401.56,33.2,30.2,0.243,1204185.0,1204185.0,10523,0,0,0,L,1122011218,1,122.23,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822516,187938.00
02/10/2019 13:15,2,0.000,ALERT,214.64,302.68,60.017,1549822504,"201051344001158","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1182624.5,1182624.5,6623,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549822518,187939.00
02/10/2019 13:15,2,0.191,ALERT,213.29,333.33,60.017,1549822504,"201051344000917","174011545737251",24.23,0.00,0,296.36,355.88,4.8,2.7,0.000,1194435.2,1194435.2,14333,0,0,0,L,1122011218,1,122.46,121.78,0002,-3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822520,187940.00
02/10/2019 13:15,2,0.209,ALERT,213.29,299.37,60.022,1549822504,"201051344000417","174011545737251",17.51,-3.00,0,296.96,301.17,3.7,1.7,0.000,969239.4,969239.4,14529,0,0,0,L,1122011218,1,122.46,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1549822522,187941.00
02/10/2019 13:15,2,0.078,ALERT,213.29,299.67,60.017,1549822504,"201051344000685","174011545737251",31.85,-3.50,0,297.26,310.79,2.5,0.5,0.000,1198618.5,1198618.5,14505,0,0,0,L,1122011218,1,123.14,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549822524,187942.00
02/10/2019 13:15,2,0.166,ALERT,213.06,299.07,60.012,1549822504,"201051344000651","174011545737251",18.43,-3.00,0,296.66,301.17,3.1,1.1,0.000,1192356.8,1192356.8,14492,0,0,0,L,1122011218,1,122.91,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549822526,187943.00
02/10/2019 13:15,2,0.088,ALERT,213.96,302.68,60.022,1549822504,"201051344000594","174011545737251",32.50,-5.00,0,293.66,318.00,2.9,0.9,0.000,1207169.9,1207169.9,38311,0,0,0,L,1122011218,1,121.78,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549822527,187944.00
02/10/2019 13:15,2,0.100,ALERT,214.64,302.68,60.022,1549822504,"201051344000469","174011545737251",32.01,-3.50,0,298.77,308.39,3.3,1.2,0.000,1191513.9,1191513.9,6576,0,0,0,L,1122011218,1,121.55,123.59,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549822529,187945.00
02/10/2019 13:15,2,0.072,ALERT,213.06,299.97,60.054,1549822504,"201051344000585","174011545737251",32.58,-2.00,0,291.25,318.91,2.4,0.4,0.000,1206999.1,1206999.1,14548,0,0,0,L,1122011218,1,122.23,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549822531,187946.00
02/10/2019 13:15,2,1.494,ACTIVE,215.32,391.04,60.028,1549822504,"201051344000853","174011545737251",35.66,3.30,0,373.31,416.59,53.9,50.1,0.429,1208264.6,1208264.6,6339,0,0,0,L,1122011218,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822532,187947.00
02/10/2019 13:15,2,0.131,ACTIVE,213.06,299.97,60.038,1549822504,"201051344001145","174011545737251",20.06,-3.00,0,297.57,302.37,2.7,0.7,0.000,1206060.1,1206060.1,14468,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822533,187948.00
02/10/2019 13:15,2,0.100,ALERT,213.06,299.97,60.059,1549822504,"201051344000438","174011545737251",32.05,-4.00,0,297.57,309.89,3.2,1.2,0.000,1200007.4,1200007.4,14505,0,0,0,L,1122011218,1,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549822535,187949.00
02/10/2019 13:15,2,0.139,ACTIVE,212.83,299.97,60.022,1549822504,"201051344001135","174011545737251",20.10,-2.00,0,297.57,328.52,2.8,0.8,0.000,1188149.3,1188149.3,14475,0,0,0,L,1122011218,1,122.46,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822536,187950.00
02/10/2019 13:15,2,1.504,ACTIVE,214.64,394.95,60.022,1549822504,"201051344000983","174011545737251",36.12,3.30,0,370.30,416.89,55.1,51.3,0.451,1207728.6,1207728.6,6345,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822537,187951.00
02/10/2019 13:15,2,0.146,ALERT,213.06,299.37,60.022,1549822504,"201051344001203","174011545737251",17.81,-3.50,0,297.26,303.28,2.7,0.6,0.000,1197101.0,1197101.0,14506,0,0,0,L,1122011218,1,122.91,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1549822539,187952.00
02/10/2019 13:15,2,0.191,ACTIVE,213.06,335.74,60.028,1549822504,"201051344001230","174011545737251",26.68,-2.50,0,297.57,361.59,5.2,3.1,0.004,1191654.1,1191654.1,14372,0,0,0,L,1122011218,1,122.91,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822540,187953.00
02/10/2019 13:15,2,0.129,ALERT,212.83,299.67,60.022,1549822504,"201051344000646","174011545737251",18.35,-3.00,0,293.36,318.61,2.4,0.4,0.000,1186172.5,1186172.5,14475,0,0,0,L,1122011218,1,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1549822542,187954.00
02/10/2019 13:15,2,0.000,ALERT,214.64,301.47,60.022,1549822504,"201051344000867","174011545737251",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,1188161.5,1188161.5,38357,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549822544,187955.00
02/10/2019 13:15,2,0.000,ALERT,215.09,302.07,60.017,1549822504,"201051344000633","174011545737251",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,1187103.5,1187103.5,38418,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549822546,187956.00
02/10/2019 13:15,2,0.100,ALERT,212.61,299.97,60.017,1549822504,"201051344000955","174011545737251",32.48,-3.00,0,291.25,320.71,3.3,1.3,0.000,1205248.3,1205248.3,14507,0,0,0,L,1122011218,1,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549822548,187957.00
02/10/2019 13:15,2,1.430,ACTIVE,214.87,386.83,60.012,1549822504,"201051344000648","174011545737251",35.35,0.50,0,368.50,411.18,51.1,47.4,0.398,1196234.1,1196234.1,38080,0,0,0,L,1122011218,1,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822549,187958.00
