ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 13:15,2,3.006,ACTIVE,215.09,362.79,60.012,1549822504,"201051344000645","174011545737251",32.92,7.70,0,347.16,391.04,100.2,94.8,0.451,1200904.6,1200904.6,38041,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822550,187959.00
02/10/2019 13:15,2,0.662,ACTIVE,214.87,381.12,60.006,1549822504,"201051344000569","174011545737251",35.35,2.50,0,334.54,392.25,23.7,21.0,0.159,1217794.2,1217794.2,6269,0,0,0,L,1122011218,1,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822550,187960.00
02/10/2019 13:15,2,1.750,ACTIVE,215.32,390.74,60.012,1549822504,"179051228000119","174011545737251",35.48,6.30,0,367.90,415.99,62.9,58.8,0.504,5017.1,5017.1,6322,0,0,0,L,46974696,1,122.46,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549822551,187961.00
02/10/2019 13:30,2,0.162,ACTIVE,214.64,302.98,60.006,1549823404,"201051344000579","174011545737251",14.69,-3.00,0,300.27,305.38,2.4,0.4,0.000,1216487.4,1216487.4,6586,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823405,187962.00
02/10/2019 13:30,2,0.078,ALERT,212.83,299.07,59.996,1549823404,"201051344001025","174011545737251",31.19,-3.00,0,296.36,302.37,2.5,0.5,0.000,1201130.8,1201130.8,14510,0,0,0,L,1122011218,1,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549823407,187963.00
02/10/2019 13:30,2,0.205,ACTIVE,213.06,299.67,60.006,1549823404,"201051344001093","174011545737251",17.75,-2.00,0,296.96,301.47,3.7,1.6,0.000,1193594.7,1193594.7,14492,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823408,187964.00
02/10/2019 13:30,2,0.574,ACTIVE,214.41,376.31,60.001,1549823404,"201051344000458","174011545737251",35.01,3.30,0,334.24,393.45,20.4,17.7,0.124,1203165.8,1203165.8,6411,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823409,187965.00
02/10/2019 13:30,2,0.176,ACTIVE,213.06,300.27,59.953,1549823404,"201051344000890","174011545737251",20.79,-2.50,0,297.57,302.68,3.7,1.7,0.000,1197634.8,1197634.8,14473,0,0,0,L,1122011218,1,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823410,187966.00
02/10/2019 13:30,2,0.000,ALERT,214.41,302.07,60.001,1549823404,"201051344000988","174011545737251",0.00,-2.50,0,296.96,304.18,0.0,0.0,0.000,937970.4,937970.4,6647,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549823411,187967.00
02/10/2019 13:30,2,0.158,ACTIVE,213.74,300.87,59.985,1549823404,"201051344000582","174011545737251",19.38,-3.50,0,297.87,302.37,3.1,1.1,0.000,1177501.0,1177501.0,14443,0,0,0,L,1122011218,1,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823412,187968.00
02/10/2019 13:30,2,0.084,ALERT,214.19,302.68,60.022,1549823404,"201051344000868","174011545737251",28.78,-4.00,0,297.26,318.00,2.3,0.3,0.000,1189472.8,1189472.8,38331,0,0,0,L,1122011218,1,121.78,123.14,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1549823414,187969.00
02/10/2019 13:30,2,0.838,ACTIVE,215.09,384.13,60.006,1549823404,"201051344000576","174011545737251",35.54,2.50,0,335.44,405.47,30.1,27.2,0.208,1204192.7,1204192.7,10524,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823415,187970.00
02/10/2019 13:30,2,0.000,ALERT,214.41,302.37,60.012,1549823404,"201051344001158","174011545737251",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,1182624.5,1182624.5,6625,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549823417,187971.00
02/10/2019 13:30,2,0.168,ALERT,213.29,320.41,60.028,1549823404,"201051344000917","174011545737251",24.85,0.50,0,296.66,353.77,4.2,2.2,0.000,1194435.8,1194435.8,14335,0,0,0,L,1122011218,1,122.46,122.01,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823419,187972.00
02/10/2019 13:30,2,0.199,ACTIVE,213.51,299.67,60.012,1549823404,"201051344000417","174011545737251",15.09,-3.00,0,296.66,301.17,3.0,1.0,0.000,969239.8,969239.8,14531,0,0,0,L,1122011218,1,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823420,187973.00
02/10/2019 13:30,2,0.076,ALERT,213.51,299.97,60.049,1549823404,"201051344000685","174011545737251",31.53,-3.00,0,296.96,309.29,2.5,0.5,0.000,1198618.6,1198618.6,14507,0,0,0,L,1122011218,1,123.36,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549823422,187974.00
02/10/2019 13:30,2,0.158,ACTIVE,213.06,298.77,60.001,1549823404,"201051344000651","174011545737251",15.92,-2.50,0,296.36,301.17,2.5,0.5,0.000,1192357.1,1192357.1,14494,0,0,0,L,1122011218,1,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823423,187975.00
02/10/2019 13:30,2,0.086,ALERT,213.96,302.37,60.006,1549823404,"201051344000594","174011545737251",32.18,-4.00,0,293.06,318.61,2.9,0.8,0.000,1207170.1,1207170.1,38313,0,0,0,L,1122011218,1,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549823424,187976.00
02/10/2019 13:30,2,0.100,ALERT,214.64,302.68,60.012,1549823404,"201051344000469","174011545737251",31.61,-3.00,0,298.77,313.80,3.2,1.2,0.000,1191514.2,1191514.2,6578,0,0,0,L,1122011218,1,121.78,123.36,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549823426,187977.00
02/10/2019 13:30,2,0.072,ALERT,213.29,299.97,59.996,1549823404,"201051344000585","174011545737251",32.26,-2.00,0,290.35,320.11,2.4,0.4,0.000,1206999.2,1206999.2,14550,0,0,0,L,1122011218,1,122.23,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549823428,187978.00
02/10/2019 13:30,2,1.289,ACTIVE,215.32,387.14,60.006,1549823404,"201051344000853","174011545737251",35.42,3.30,0,369.70,420.50,46.4,42.8,0.358,1208276.8,1208276.8,6340,0,0,0,L,1122011218,1,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823429,187979.00
02/10/2019 13:30,2,0.121,ACTIVE,213.51,300.27,60.006,1549823404,"201051344001145","174011545737251",17.31,-2.50,0,297.57,302.37,2.1,0.1,0.000,1206060.2,1206060.2,14469,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823430,187980.00
02/10/2019 13:30,2,0.109,ALERT,213.29,299.97,60.012,1549823404,"201051344000438","174011545737251",28.35,-3.50,0,297.26,308.99,2.9,0.9,0.000,1200007.7,1200007.7,14507,0,0,0,L,1122011218,1,122.91,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549823432,187981.00
02/10/2019 13:30,2,0.129,ACTIVE,212.83,299.97,60.017,1549823404,"201051344001135","174011545737251",16.76,-2.00,0,297.26,302.07,2.2,0.2,0.000,1188149.5,1188149.5,14476,0,0,0,L,1122011218,1,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823433,187982.00
02/10/2019 13:30,2,1.264,ACTIVE,214.64,392.55,60.017,1549823404,"201051344000983","174011545737251",35.98,3.70,0,371.21,419.60,46.0,42.5,0.371,1207740.5,1207740.5,6346,0,0,0,L,1122011218,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823434,187983.00
02/10/2019 13:30,2,0.074,ALERT,213.29,299.37,59.985,1549823404,"201051344001203","174011545737251",31.27,-3.50,0,296.96,303.28,2.4,0.4,0.000,1197101.2,1197101.2,14508,0,0,0,L,1122011218,1,123.14,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1549823436,187984.00
02/10/2019 13:30,2,0.238,ALERT,213.29,335.74,60.012,1549823404,"201051344001230","174011545737251",22.40,-2.50,0,298.17,342.35,5.5,3.3,0.009,1191655.0,1191655.0,14373,0,0,0,L,1122011218,1,122.91,121.55,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823438,187985.00
02/10/2019 13:30,2,0.115,ACTIVE_NO_POWER,212.83,299.67,60.017,1549823404,"201051344000646","174011545737251",15.37,-3.00,0,296.66,301.47,1.8,0.0,0.000,1186172.6,1186172.6,14477,0,0,0,L,1122011218,1,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823439,187986.00
02/10/2019 13:30,2,0.000,ALERT,214.64,301.77,60.028,1549823404,"201051344000867","174011545737251",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,1188161.5,1188161.5,38359,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549823440,187987.00
02/10/2019 13:30,2,0.000,ALERT,215.09,301.77,60.028,1549823404,"201051344000633","174011545737251",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,1187103.5,1187103.5,38420,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549823442,187988.00
02/10/2019 13:30,2,0.100,ALERT,212.61,299.97,60.028,1549823404,"201051344000955","174011545737251",32.14,-3.00,0,291.55,320.71,3.3,1.2,0.000,1205248.6,1205248.6,14509,0,0,0,L,1122011218,1,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549823444,187989.00
02/10/2019 13:30,2,1.207,ACTIVE,214.64,384.13,60.022,1549823404,"201051344000648","174011545737251",35.25,1.00,0,369.70,413.89,43.2,39.8,0.323,1196245.4,1196245.4,38081,0,0,0,L,1122011218,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823445,187990.00
02/10/2019 13:30,2,2.566,ACTIVE,215.09,359.78,60.028,1549823404,"201051344000645","174011545737251",32.72,7.30,0,346.26,395.85,85.1,80.2,0.380,1200927.1,1200927.1,38042,0,0,0,L,1122011218,1,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823446,187991.00
02/10/2019 13:30,2,0.572,ACTIVE,214.64,374.51,60.033,1549823404,"201051344000569","174011545737251",34.79,2.50,0,333.93,394.05,20.2,17.6,0.124,1217799.2,1217799.2,6270,0,0,0,L,1122011218,1,121.78,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823447,187992.00
02/10/2019 13:30,2,1.520,ACTIVE,215.09,383.83,60.017,1549823404,"179051228000119","174011545737251",34.93,6.70,0,367.60,422.00,53.7,49.9,0.424,5031.3,5031.3,6323,0,0,0,L,46974696,1,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549823448,187993.00
02/10/2019 13:45,2,0.172,ACTIVE,215.32,304.18,59.990,1549824304,"201051344000579","174011545737251",17.93,-3.00,0,300.87,305.38,3.1,1.1,0.000,1216487.6,1216487.6,6587,0,0,0,L,1122011218,1,122.46,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824305,187994.00
02/10/2019 13:45,2,0.127,ALERT,213.29,299.67,59.996,1549824304,"201051344001025","174011545737251",15.03,-3.00,0,297.26,302.37,1.9,0.0,0.000,1201130.9,1201130.9,14512,0,0,0,L,1122011218,1,122.46,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549824307,187995.00
02/10/2019 13:45,2,0.215,ACTIVE,213.51,300.57,60.001,1549824304,"201051344001093","174011545737251",20.42,-2.00,0,297.57,301.47,4.5,2.4,0.000,1193595.2,1193595.2,14493,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824308,187996.00
02/10/2019 13:45,2,0.695,ACTIVE,215.09,381.12,60.012,1549824304,"201051344000458","174011545737251",35.46,3.30,0,333.93,392.25,25.1,22.3,0.164,1203170.6,1203170.6,6412,0,0,0,L,1122011218,1,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824309,187997.00
02/10/2019 13:45,2,0.186,ACTIVE,213.29,300.87,60.001,1549824304,"201051344000890","174011545737251",22.52,-2.50,0,298.47,302.68,4.2,2.2,0.000,1197635.3,1197635.3,14474,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824310,187998.00
02/10/2019 13:45,2,0.000,ALERT,214.87,302.98,60.001,1549824304,"201051344000988","174011545737251",0.00,-2.00,0,297.57,304.48,0.0,0.0,0.000,937970.4,937970.4,6649,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549824312,187999.00
02/10/2019 13:45,2,0.164,ACTIVE,213.96,301.47,60.017,1549824304,"201051344000582","174011545737251",21.57,-3.00,0,299.07,302.37,3.6,1.6,0.000,1177501.3,1177501.3,14444,0,0,0,L,1122011218,1,122.91,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824313,188000.00
02/10/2019 13:45,2,0.133,ALERT,214.87,303.58,60.001,1549824304,"201051344000868","174011545737251",14.83,-4.00,0,296.96,318.30,2.0,0.0,0.000,1189472.9,1189472.9,38333,0,0,0,L,1122011218,1,122.01,123.36,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1549824315,188001.00
02/10/2019 13:45,2,1.010,ACTIVE,215.77,386.53,60.006,1549824304,"201051344000576","174011545737251",35.60,3.00,0,335.44,403.67,36.5,33.3,0.265,1204200.1,1204200.1,10525,0,0,0,L,1122011218,1,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824316,188002.00
02/10/2019 13:45,2,0.000,ALERT,215.09,302.98,60.001,1549824304,"201051344001158","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1182624.5,1182624.5,6627,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549824317,188003.00
02/10/2019 13:45,2,0.180,ACTIVE,213.74,337.54,60.022,1549824304,"201051344000917","174011545737251",27.02,0.50,0,296.66,365.19,5.0,2.9,0.000,1194436.5,1194436.5,14337,0,0,0,L,1122011218,1,122.68,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824318,188004.00
02/10/2019 13:45,2,0.209,ACTIVE,213.51,299.97,60.012,1549824304,"201051344000417","174011545737251",18.01,-3.00,0,297.57,301.17,3.8,1.8,0.000,969240.1,969240.1,14532,0,0,0,L,1122011218,1,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824320,188005.00
02/10/2019 13:45,2,0.078,ALERT,213.74,300.57,60.033,1549824304,"201051344000685","174011545737251",31.93,-3.50,0,297.87,309.89,2.5,0.5,0.000,1198618.7,1198618.7,14509,0,0,0,L,1122011218,1,123.36,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549824322,188006.00
02/10/2019 13:45,2,0.166,ACTIVE,213.51,299.67,59.980,1549824304,"201051344000651","174011545737251",19.04,-2.50,0,297.26,301.17,3.2,1.2,0.000,1192357.3,1192357.3,14495,0,0,0,L,1122011218,1,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824323,188007.00
02/10/2019 13:45,2,0.141,ALERT,214.41,303.28,60.006,1549824304,"201051344000594","174011545737251",13.70,-4.00,0,293.66,318.30,2.0,0.0,0.000,1207170.2,1207170.2,38315,0,0,0,L,1122011218,1,122.01,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549824324,188008.00
02/10/2019 13:45,2,0.098,ALERT,215.09,303.58,60.012,1549824304,"201051344000469","174011545737251",32.05,-3.00,0,299.37,307.78,3.2,1.2,0.000,1191514.5,1191514.5,6580,0,0,0,L,1122011218,1,122.01,123.81,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549824326,188009.00
02/10/2019 13:45,2,0.072,ALERT,213.51,300.57,60.012,1549824304,"201051344000585","174011545737251",32.58,-2.50,0,291.85,320.11,2.4,0.4,0.000,1206999.3,1206999.3,14552,0,0,0,L,1122011218,1,122.23,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549824328,188010.00
02/10/2019 13:45,2,1.592,ACTIVE,215.77,394.35,60.022,1549824304,"201051344000853","174011545737251",35.88,3.30,0,371.21,419.00,57.6,53.7,0.455,1208288.7,1208288.7,6341,0,0,0,L,1122011218,1,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824329,188011.00
02/10/2019 13:45,2,0.131,ACTIVE,213.74,300.57,60.017,1549824304,"201051344001145","174011545737251",20.69,-2.50,0,298.47,302.37,2.8,0.8,0.000,1206060.3,1206060.3,14470,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824330,188012.00
02/10/2019 13:45,2,0.096,ALERT,213.51,300.57,60.012,1549824304,"201051344000438","174011545737251",32.10,-3.50,0,298.17,309.29,3.2,1.1,0.000,1200008.0,1200008.0,14509,0,0,0,L,1122011218,1,122.91,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549824332,188013.00
02/10/2019 13:45,2,0.141,ACTIVE,213.06,300.57,60.017,1549824304,"201051344001135","174011545737251",20.52,-1.50,0,298.17,302.07,2.9,0.9,0.000,1188149.6,1188149.6,14477,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824333,188014.00
02/10/2019 13:45,2,1.637,ACTIVE,215.09,394.65,60.017,1549824304,"201051344000983","174011545737251",36.00,3.70,0,371.21,418.09,59.8,55.8,0.491,1207752.3,1207752.3,6347,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824334,188015.00
02/10/2019 13:45,2,0.146,ALERT,213.29,299.97,60.017,1549824304,"201051344001203","174011545737251",18.57,-3.00,0,297.87,303.28,2.8,0.8,0.000,1197101.2,1197101.2,14510,0,0,0,L,1122011218,1,123.14,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1549824335,188016.00
02/10/2019 13:45,2,0.201,ACTIVE,213.51,336.64,60.017,1549824304,"201051344001230","174011545737251",27.14,-2.50,0,297.57,339.65,5.6,3.4,0.004,1191655.7,1191655.7,14375,0,0,0,L,1122011218,1,123.14,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824336,188017.00
02/10/2019 13:45,2,0.133,ACTIVE,213.06,300.27,60.038,1549824304,"201051344000646","174011545737251",19.46,-3.00,0,297.26,301.47,2.6,0.6,0.000,1186172.6,1186172.6,14478,0,0,0,L,1122011218,1,122.91,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824337,188018.00
02/10/2019 13:45,2,0.000,ALERT,215.09,302.07,60.033,1549824304,"201051344000867","174011545737251",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,1188161.5,1188161.5,38361,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549824339,188019.00
02/10/2019 13:45,2,0.000,ALERT,215.32,302.37,60.028,1549824304,"201051344000633","174011545737251",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,1187103.5,1187103.5,38422,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549824341,188020.00
02/10/2019 13:45,2,0.098,ALERT,212.83,300.27,60.028,1549824304,"201051344000955","174011545737251",32.66,-3.00,0,291.85,320.41,3.3,1.2,0.000,1205248.8,1205248.8,14511,0,0,0,L,1122011218,1,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549824343,188021.00
02/10/2019 13:45,2,1.605,ACTIVE,215.09,390.14,60.038,1549824304,"201051344000648","174011545737251",35.50,1.50,0,369.40,411.18,57.7,53.7,0.460,1196256.6,1196256.6,38082,0,0,0,L,1122011218,1,122.01,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824344,188022.00
02/10/2019 13:45,2,3.389,ACTIVE,215.32,363.39,60.022,1549824304,"201051344000645","174011545737251",32.80,8.00,0,346.26,390.74,112.6,106.7,0.508,1200949.4,1200949.4,38043,0,0,0,L,1122011218,1,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824345,188023.00
02/10/2019 13:45,2,0.729,ACTIVE,215.09,384.13,60.038,1549824304,"201051344000569","174011545737251",35.60,2.50,0,334.84,393.75,26.2,23.4,0.177,1217804.1,1217804.1,6271,0,0,0,L,1122011218,1,122.01,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824346,188024.00
02/10/2019 13:45,2,2.023,ACTIVE,215.32,394.05,60.043,1549824304,"179051228000119","174011545737251",35.58,6.70,0,363.99,418.39,72.9,68.5,0.605,5045.4,5045.4,6324,0,0,0,L,46974696,1,122.68,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549824347,188025.00
02/10/2019 14:00,2,0.170,ALERT,214.87,304.18,59.959,1549825205,"201051344000579","174011545737251",17.49,-3.00,0,288.25,321.61,3.0,1.0,0.000,1216487.8,1216487.8,6588,0,0,0,L,1122011218,1,122.46,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1549825207,188026.00
02/10/2019 14:00,2,0.127,ALERT,213.29,299.67,59.996,1549825205,"201051344001025","174011545737251",14.97,-2.50,0,297.26,302.68,1.9,0.0,0.000,1201131.0,1201131.0,14514,0,0,0,L,1122011218,1,122.23,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549825209,188027.00
02/10/2019 14:00,2,0.213,ACTIVE,213.29,300.27,59.975,1549825205,"201051344001093","174011545737251",20.69,-2.00,0,298.47,301.47,4.5,2.4,0.000,1193595.7,1193595.7,14495,0,0,0,L,1122011218,1,122.68,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825210,188028.00
02/10/2019 14:00,2,0.693,ACTIVE,214.87,381.42,59.969,1549825205,"201051344000458","174011545737251",35.38,3.30,0,333.93,394.65,24.9,22.1,0.164,1203175.8,1203175.8,6413,0,0,0,L,1122011218,1,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825211,188029.00
02/10/2019 14:00,2,0.189,ACTIVE,213.29,300.87,59.990,1549825205,"201051344000890","174011545737251",22.92,-2.50,0,298.77,302.98,4.4,2.3,0.000,1197635.8,1197635.8,14475,0,0,0,L,1122011218,1,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825212,188030.00
02/10/2019 14:00,2,0.000,ALERT,214.64,302.98,59.996,1549825205,"201051344000988","174011545737251",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,937970.4,937970.4,6651,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549825214,188031.00
02/10/2019 14:00,2,0.166,ACTIVE,213.96,301.47,59.985,1549825205,"201051344000582","174011545737251",22.26,-3.00,0,299.07,302.98,3.8,1.7,0.000,1177501.7,1177501.7,14445,0,0,0,L,1122011218,1,122.91,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825215,188032.00
02/10/2019 14:00,2,0.135,ALERT,214.64,303.58,59.985,1549825205,"201051344000868","174011545737251",15.86,-4.00,0,296.96,318.30,2.2,0.2,0.000,1189472.9,1189472.9,38335,0,0,0,L,1122011218,1,122.01,123.36,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1549825217,188033.00
02/10/2019 14:00,2,1.066,ACTIVE,215.54,387.74,59.975,1549825205,"201051344000576","174011545737251",35.64,3.00,0,336.04,408.18,38.7,35.4,0.287,1204208.1,1204208.1,10526,0,0,0,L,1122011218,1,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825218,188034.00
02/10/2019 14:00,2,0.000,ALERT,215.09,303.28,59.980,1549825205,"201051344001158","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1182624.5,1182624.5,6629,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549825220,188035.00
02/10/2019 14:00,2,0.221,ALERT,213.74,338.14,59.990,1549825205,"201051344000917","174011545737251",23.89,1.00,0,297.57,357.38,5.4,3.3,0.000,1194437.1,1194437.1,14338,0,0,0,L,1122011218,1,122.68,122.23,0002,-2,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825221,188036.00
02/10/2019 14:00,2,0.209,ALERT,213.74,299.97,59.969,1549825205,"201051344000417","174011545737251",19.16,-2.50,0,297.87,301.77,4.1,2.0,0.000,969240.5,969240.5,14533,0,0,0,L,1122011218,1,122.46,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1549825223,188037.00
02/10/2019 14:00,2,0.145,ALERT,213.74,300.27,59.980,1549825205,"201051344000685","174011545737251",16.72,-3.50,0,297.87,309.29,2.5,0.5,0.000,1198618.8,1198618.8,14511,0,0,0,L,1122011218,1,123.36,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549825225,188038.00
02/10/2019 14:00,2,0.174,ALERT,213.51,299.67,59.996,1549825205,"201051344000651","174011545737251",20.85,-2.50,0,297.57,301.17,3.7,1.6,0.000,1192357.5,1192357.5,14496,0,0,0,L,1122011218,1,123.14,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1549825227,188039.00
02/10/2019 14:00,2,0.145,ALERT,214.41,303.28,59.980,1549825205,"201051344000594","174011545737251",16.98,-4.00,0,294.26,318.00,2.5,0.5,0.000,1207170.4,1207170.4,38317,0,0,0,L,1122011218,1,122.01,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1549825229,188040.00
02/10/2019 14:00,2,0.166,ALERT,215.09,303.58,59.975,1549825205,"201051344000469","174011545737251",14.23,-3.00,0,299.97,305.08,2.4,0.4,0.000,1191514.8,1191514.8,6582,0,0,0,L,1122011218,1,122.01,123.59,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549825230,188041.00
02/10/2019 14:00,2,0.074,ALERT,213.51,300.57,59.990,1549825205,"201051344000585","174011545737251",32.90,-2.00,0,291.85,326.72,2.5,0.5,0.000,1206999.4,1206999.4,14554,0,0,0,L,1122011218,1,122.23,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549825232,188042.00
02/10/2019 14:00,2,1.850,ACTIVE,215.77,398.56,59.948,1549825205,"201051344000853","174011545737251",36.00,3.30,0,369.40,423.81,67.5,63.2,0.544,1208301.7,1208301.7,6342,0,0,0,L,1122011218,1,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825233,188043.00
02/10/2019 14:00,2,0.135,ACTIVE,213.74,300.87,59.932,1549825205,"201051344001145","174011545737251",21.27,-2.50,0,298.47,302.37,2.9,0.9,0.000,1206060.4,1206060.4,14471,0,0,0,L,1122011218,1,122.68,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825234,188044.00
02/10/2019 14:00,2,0.098,ALERT,213.51,300.57,60.028,1549825205,"201051344000438","174011545737251",32.20,-3.50,0,298.17,308.69,3.2,1.2,0.000,1200008.2,1200008.2,14511,0,0,0,L,1122011218,1,123.14,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549825236,188045.00
02/10/2019 14:00,2,0.141,ALERT,213.29,300.27,59.980,1549825205,"201051344001135","174011545737251",20.87,-1.50,0,284.64,321.91,3.0,0.9,0.000,1188149.7,1188149.7,14478,0,0,0,L,1122011218,1,122.46,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1549825238,188046.00
02/10/2019 14:00,2,1.742,ACTIVE,215.09,394.05,59.985,1549825205,"201051344000983","174011545737251",35.82,4.00,0,371.51,423.81,63.1,59.0,0.526,1207765.3,1207765.3,6348,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825239,188047.00
02/10/2019 14:00,2,0.150,ALERT,213.51,299.97,59.990,1549825205,"201051344001203","174011545737251",19.94,-3.00,0,297.87,303.28,3.1,1.1,0.000,1197101.4,1197101.4,14512,0,0,0,L,1122011218,1,123.14,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1549825241,188048.00
02/10/2019 14:00,2,0.289,ALERT,213.51,336.34,59.980,1549825205,"201051344001230","174011545737251",22.52,-2.00,0,298.47,405.47,6.6,4.4,0.018,1191656.6,1191656.6,14376,0,0,0,L,1122011218,1,122.91,121.55,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825243,188049.00
02/10/2019 14:00,2,0.143,ALERT,213.06,300.27,59.996,1549825205,"201051344000646","174011545737251",21.25,-3.00,0,293.96,319.21,3.1,1.1,0.000,1186172.7,1186172.7,14479,0,0,0,L,1122011218,1,122.68,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1549825245,188050.00
02/10/2019 14:00,2,0.000,ALERT,215.09,302.37,59.990,1549825205,"201051344000867","174011545737251",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,1188161.5,1188161.5,38363,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549825246,188051.00
02/10/2019 14:00,2,0.000,ALERT,215.54,302.98,59.980,1549825205,"201051344000633","174011545737251",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,1187103.5,1187103.5,38424,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549825248,188052.00
02/10/2019 14:00,2,0.166,ALERT,213.06,300.57,59.985,1549825205,"201051344000955","174011545737251",16.02,-3.00,0,291.85,320.71,2.7,0.7,0.000,1205249.1,1205249.1,14513,0,0,0,L,1122011218,1,122.23,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549825250,188053.00
02/10/2019 14:00,2,1.889,ACTIVE,215.32,394.95,59.985,1549825205,"201051344000648","174011545737251",35.76,1.50,0,370.00,419.30,68.3,64.0,0.544,1196268.8,1196268.8,38083,0,0,0,L,1122011218,1,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825251,188054.00
02/10/2019 14:00,2,3.949,ACTIVE,215.77,365.49,59.980,1549825205,"201051344000645","174011545737251",32.80,7.70,0,345.96,395.85,131.2,124.7,0.597,1200973.6,1200973.6,38044,0,0,0,L,1122011218,1,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825252,188055.00
02/10/2019 14:00,2,0.834,ACTIVE,215.32,384.73,59.990,1549825205,"201051344000569","174011545737251",35.62,3.00,0,334.54,397.66,30.1,27.1,0.212,1217809.4,1217809.4,6272,0,0,0,L,1122011218,1,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825253,188056.00
02/10/2019 14:00,2,2.344,ACTIVE,215.54,385.63,60.006,1549825205,"179051228000119","174011545737251",35.42,7.30,0,354.97,422.00,84.1,79.2,0.384,5061.1,5061.1,6325,0,0,0,L,46974696,1,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549825254,188057.00
02/10/2019 14:15,2,0.162,ACTIVE,214.19,302.68,60.001,1549826104,"201051344000579","174011545737251",14.23,-2.00,0,302.07,306.28,2.4,0.4,0.000,1216488.2,1216488.2,6590,0,0,0,L,1122011218,1,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826106,188058.00
02/10/2019 14:15,2,0.076,ALERT,213.06,299.07,60.049,1549826104,"201051344001025","174011545737251",31.13,-2.00,0,297.26,302.37,2.5,0.5,0.000,1201131.2,1201131.2,14516,0,0,0,L,1122011218,1,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1549826107,188059.00
02/10/2019 14:15,2,0.203,ACTIVE,213.06,299.97,60.001,1549826104,"201051344001093","174011545737251",18.27,-1.50,0,297.57,301.77,3.8,1.7,0.000,1193596.4,1193596.4,14496,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826108,188060.00
02/10/2019 14:15,2,0.600,ACTIVE,214.41,375.71,60.028,1549826104,"201051344000458","174011545737251",34.89,4.00,0,333.93,398.86,21.2,18.5,0.133,1203182.3,1203182.3,6414,0,0,0,L,1122011218,1,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826109,188061.00
02/10/2019 14:15,2,0.178,ALERT,213.06,300.57,60.006,1549826104,"201051344000890","174011545737251",21.05,-2.00,0,292.76,354.67,3.8,1.7,0.000,1197636.5,1197636.5,14476,0,0,0,L,1122011218,1,122.46,121.33,0002,-3,0,0,0,0,0,0,8,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826111,188062.00
02/10/2019 14:15,2,0.066,ALERT,214.19,302.07,60.001,1549826104,"201051344000988","174011545737251",20.34,-2.00,0,298.47,305.08,1.4,0.0,0.000,937970.4,937970.4,6653,0,0,0,L,1122011218,1,121.78,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549826113,188063.00
02/10/2019 14:15,2,0.156,ALERT,213.51,300.87,59.959,1549826104,"201051344000582","174011545737251",19.68,-2.50,0,299.67,336.64,3.1,1.1,0.000,1177502.2,1177502.2,14446,0,0,0,L,1122011218,1,122.46,122.23,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826115,188064.00
02/10/2019 14:15,2,0.074,ALERT,213.96,302.37,60.012,1549826104,"201051344000868","174011545737251",24.25,-3.50,0,301.47,305.68,2.1,0.1,0.000,1189473.1,1189473.1,38337,0,0,0,L,1122011218,1,121.78,123.14,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1549826117,188065.00
02/10/2019 14:15,2,0.721,ACTIVE,214.87,388.94,60.001,1549826104,"201051344000576","174011545737251",36.10,3.70,0,373.91,415.39,26.4,23.6,0.177,1204217.5,1204217.5,10527,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826118,188066.00
02/10/2019 14:15,2,0.051,ALERT,214.41,302.07,60.001,1549826104,"201051344001158","174011545737251",30.97,-2.50,0,291.85,308.39,1.6,0.0,0.000,1182624.5,1182624.5,6631,0,0,0,L,1122011218,1,122.01,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549826119,188067.00
02/10/2019 14:15,2,0.201,ACTIVE,213.51,317.10,60.043,1549826104,"201051344000917","174011545737251",22.20,2.00,0,297.26,341.15,4.5,2.4,0.000,1194438.0,1194438.0,14340,0,0,0,L,1122011218,1,122.46,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826120,188068.00
02/10/2019 14:15,2,0.197,ACTIVE,213.29,299.67,60.001,1549826104,"201051344000417","174011545737251",15.05,-2.50,0,297.26,301.47,3.0,1.0,0.000,969241.0,969241.0,14535,0,0,0,L,1122011218,1,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826121,188069.00
02/10/2019 14:15,2,0.076,ALERT,213.51,299.97,60.006,1549826104,"201051344000685","174011545737251",31.49,-3.00,0,297.57,307.48,2.5,0.5,0.000,1198618.9,1198618.9,14513,0,0,0,L,1122011218,1,123.14,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1549826123,188070.00
02/10/2019 14:15,2,0.154,ACTIVE,213.29,299.37,60.006,1549826104,"201051344000651","174011545737251",15.96,-2.00,0,297.26,301.17,2.5,0.5,0.000,1192358.0,1192358.0,14498,0,0,0,L,1122011218,1,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826124,188071.00
02/10/2019 14:15,2,0.086,ALERT,213.74,302.07,60.012,1549826104,"201051344000594","174011545737251",32.07,-3.50,0,293.66,317.10,2.9,0.8,0.000,1207170.6,1207170.6,38319,0,0,0,L,1122011218,1,121.78,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1549826126,188072.00
02/10/2019 14:15,2,0.098,ALERT,214.41,302.07,60.012,1549826104,"201051344000469","174011545737251",31.53,-2.00,0,300.27,305.38,3.1,1.1,0.000,1191515.0,1191515.0,6584,0,0,0,L,1122011218,1,121.55,123.36,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1549826128,188073.00
02/10/2019 14:15,2,0.072,ALERT,213.29,300.27,59.959,1549826104,"201051344000585","174011545737251",32.10,-1.50,0,291.85,326.42,2.4,0.4,0.000,1206999.5,1206999.5,14556,0,0,0,L,1122011218,1,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1549826130,188074.00
02/10/2019 14:15,2,1.613,ACTIVE,214.87,385.03,60.001,1549826104,"201051344000853","174011545737251",34.93,5.00,0,354.37,427.11,57.1,53.2,0.460,1208319.7,1208319.7,6343,0,0,0,L,1122011218,1,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826131,188075.00
02/10/2019 14:15,2,0.123,ACTIVE,213.51,300.27,60.012,1549826104,"201051344001145","174011545737251",17.61,-1.50,0,298.17,302.37,2.2,0.2,0.000,1206060.7,1206060.7,14472,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826131,188076.00
02/10/2019 14:15,2,0.098,ALERT,213.29,299.97,60.012,1549826104,"201051344000438","174011545737251",31.49,-3.00,0,297.57,308.69,3.1,1.1,0.000,1200008.5,1200008.5,14513,0,0,0,L,1122011218,1,122.68,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1549826133,188077.00
02/10/2019 14:15,2,0.127,ACTIVE,212.83,299.67,60.006,1549826104,"201051344001135","174011545737251",16.56,-1.00,0,297.87,302.68,2.1,0.2,0.000,1188150.0,1188150.0,14480,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826134,188078.00
02/10/2019 14:15,2,1.506,ACTIVE,214.19,388.34,60.012,1549826104,"201051344000983","174011545737251",35.31,5.00,0,356.78,428.31,54.0,50.2,0.442,1207782.9,1207782.9,6349,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826135,188079.00
02/10/2019 14:15,2,0.072,ALERT,213.06,299.67,59.985,1549826104,"201051344001203","174011545737251",31.17,-2.50,0,297.26,303.28,2.3,0.3,0.000,1197101.6,1197101.6,14514,0,0,0,L,1122011218,1,122.68,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1549826137,188080.00
02/10/2019 14:15,2,0.240,ACTIVE,213.06,336.04,60.006,1549826104,"201051344001230","174011545737251",22.05,-2.00,0,330.33,341.45,5.4,3.3,0.009,1191657.7,1191657.7,14378,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826138,188081.00
02/10/2019 14:15,2,0.111,ACTIVE_NO_POWER,212.83,299.67,60.017,1549826104,"201051344000646","174011545737251",12.01,-2.50,0,297.26,301.47,1.4,0.0,0.000,1186172.9,1186172.9,14481,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826139,188082.00
02/10/2019 14:15,2,0.076,ALERT,213.96,300.87,60.012,1549826104,"201051344000867","174011545737251",30.73,-3.50,0,295.16,316.80,2.4,0.4,0.000,1188161.6,1188161.6,38365,0,0,0,L,1122011218,1,122.01,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549826141,188083.00
02/10/2019 14:15,2,0.082,ALERT,214.64,301.47,60.022,1549826104,"201051344000633","174011545737251",30.57,-4.00,0,298.77,309.59,2.5,0.5,0.000,1187103.6,1187103.6,38426,0,0,0,L,1122011218,1,122.46,123.14,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549826143,188084.00
02/10/2019 14:15,2,0.098,ALERT,212.83,299.97,59.959,1549826104,"201051344000955","174011545737251",31.95,-2.50,0,291.85,320.41,3.2,1.2,0.000,1205249.3,1205249.3,14515,0,0,0,L,1122011218,1,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1549826145,188085.00
02/10/2019 14:15,2,1.234,ACTIVE,214.19,383.53,60.006,1549826104,"201051344000648","174011545737251",35.19,2.50,0,353.77,424.41,44.0,40.5,0.340,1196284.2,1196284.2,38084,0,0,0,L,1122011218,1,121.55,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826146,188086.00
02/10/2019 14:15,2,2.619,ACTIVE,214.64,352.57,60.022,1549826104,"201051344000645","174011545737251",32.01,9.70,0,338.14,400.66,84.9,80.0,0.389,1201003.9,1201003.9,38045,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826147,188087.00
02/10/2019 14:15,2,0.572,ACTIVE,214.19,374.51,60.022,1549826104,"201051344000569","174011545737251",34.75,3.30,0,335.44,400.36,20.2,17.6,0.124,1217816.0,1217816.0,6273,0,0,0,L,1122011218,1,121.55,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826148,188088.00
02/10/2019 14:15,2,2.262,ACTIVE,214.64,368.50,60.017,1549826104,"179051228000119","174011545737251",33.91,11.00,0,350.17,422.00,77.7,73.1,0.354,5086.0,5086.0,6326,0,0,0,L,46974696,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549826148,188089.00
02/10/2019 14:30,2,0.098,ALERT,213.74,302.07,60.001,1549827004,"201051344000579","174011545737251",32.05,-2.50,0,287.05,322.51,3.2,1.2,0.000,1216488.5,1216488.5,6591,0,0,0,L,1122011218,1,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827006,188090.00
02/10/2019 14:30,2,0.076,ALERT,212.83,299.07,60.028,1549827004,"201051344001025","174011545737251",30.04,-2.50,0,297.26,302.07,2.4,0.3,0.000,1201131.3,1201131.3,14518,0,0,0,L,1122011218,1,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827008,188091.00
02/10/2019 14:30,2,0.139,ALERT,213.06,299.67,60.006,1549827004,"201051344001093","174011545737251",31.69,-2.00,0,289.45,310.49,4.5,2.4,0.000,1193596.9,1193596.9,14497,0,0,0,L,1122011218,1,122.23,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827010,188092.00
02/10/2019 14:30,2,0.434,ACTIVE,213.74,369.10,60.006,1549827004,"201051344000458","174011545737251",34.43,3.30,0,333.33,385.93,15.2,12.7,0.080,1203185.8,1203185.8,6415,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827011,188093.00
02/10/2019 14:30,2,0.111,ALERT,213.06,300.27,60.006,1549827004,"201051344000890","174011545737251",32.01,-2.50,0,298.17,310.49,3.7,1.6,0.000,1197636.8,1197636.8,14478,0,0,0,L,1122011218,1,122.46,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1549827012,188094.00
02/10/2019 14:30,2,0.000,ALERT,213.51,301.17,59.996,1549827004,"201051344000988","174011545737251",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,937970.4,937970.4,6655,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1549827014,188095.00
02/10/2019 14:30,2,0.084,ALERT,213.51,300.57,59.996,1549827004,"201051344000582","174011545737251",31.63,-3.00,0,298.47,310.49,2.8,0.7,0.000,1177502.3,1177502.3,14448,0,0,0,L,1122011218,1,122.46,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827016,188096.00
02/10/2019 14:30,2,0.072,ALERT,213.51,301.47,59.969,1549827004,"201051344000868","174011545737251",31.23,-4.00,0,295.76,307.48,2.4,0.3,0.000,1189473.2,1189473.2,38339,0,0,0,L,1122011218,1,121.55,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827018,188097.00
02/10/2019 14:30,2,1.139,ACTIVE,214.41,344.45,60.012,1549827004,"201051344000576","174011545737251",22.94,3.00,0,335.14,398.26,26.4,23.5,0.199,1204223.6,1204223.6,10528,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827019,188098.00
02/10/2019 14:30,2,0.000,ALERT,213.74,301.17,60.001,1549827004,"201051344001158","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1182624.5,1182624.5,6633,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1549827021,188099.00
02/10/2019 14:30,2,0.152,ALERT,213.29,299.37,60.012,1549827004,"201051344000917","174011545737251",21.23,0.50,0,296.66,336.04,3.3,1.3,0.000,1194438.4,1194438.4,14341,0,0,0,L,1122011218,1,122.23,122.23,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827023,188100.00
02/10/2019 14:30,2,0.146,ALERT,213.29,299.37,60.043,1549827004,"201051344000417","174011545737251",20.12,-2.50,0,296.96,301.17,3.0,1.0,0.000,969241.3,969241.3,14536,0,0,0,L,1122011218,1,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827025,188101.00
