ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 14:30,2,0.078,ALERT,213.51,299.67,60.001,1549827004,"201051344000685","174011545737251",30.34,-3.50,0,297.57,301.77,2.4,0.4,0.000,1198619.0,1198619.0,14515,0,0,0,L,1122011218,1,122.91,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827027,188102.00
02/10/2019 14:30,2,0.082,ALERT,213.06,298.77,60.043,1549827004,"201051344000651","174011545737251",30.65,-2.00,0,296.96,300.87,2.6,0.6,0.000,1192358.1,1192358.1,14499,0,0,0,L,1122011218,1,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827028,188103.00
02/10/2019 14:30,2,0.086,ALERT,213.06,301.17,60.001,1549827004,"201051344000594","174011545737251",31.17,-4.00,0,293.06,307.78,2.7,0.7,0.000,1207170.7,1207170.7,38321,0,0,0,L,1122011218,1,121.33,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827030,188104.00
02/10/2019 14:30,2,0.100,ALERT,213.74,301.17,60.012,1549827004,"201051344000469","174011545737251",30.36,-3.00,0,299.07,303.28,3.0,1.0,0.000,1191515.2,1191515.2,6586,0,0,0,L,1122011218,1,121.33,123.14,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827032,188105.00
02/10/2019 14:30,2,0.070,ALERT,213.29,299.67,59.980,1549827004,"201051344000585","174011545737251",31.23,-2.00,0,291.85,309.59,2.3,0.3,0.000,1206999.6,1206999.6,14558,0,0,0,L,1122011218,1,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827034,188106.00
02/10/2019 14:30,2,1.104,ACTIVE,214.41,384.13,59.996,1549827004,"201051344000853","174011545737251",35.29,3.70,0,335.44,408.78,39.6,36.3,0.296,1208330.0,1208330.0,6344,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827035,188107.00
02/10/2019 14:30,2,0.062,ALERT,213.29,299.67,60.028,1549827004,"201051344001145","174011545737251",32.50,-2.50,0,283.14,331.53,2.1,0.1,0.000,1206060.7,1206060.7,14473,0,0,0,L,1122011218,1,122.23,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827037,188108.00
02/10/2019 14:30,2,0.098,ALERT,213.06,299.37,59.948,1549827004,"201051344000438","174011545737251",30.32,-3.50,0,297.87,302.07,3.0,1.0,0.000,1200008.7,1200008.7,14515,0,0,0,L,1122011218,1,122.46,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827038,188109.00
02/10/2019 14:30,2,0.068,ALERT,212.83,299.67,60.001,1549827004,"201051344001135","174011545737251",32.16,-1.50,0,283.44,324.02,2.3,0.3,0.000,1188150.0,1188150.0,14481,0,0,0,L,1122011218,1,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827040,188110.00
02/10/2019 14:30,2,1.033,ACTIVE,213.74,384.43,59.990,1549827004,"201051344000983","174011545737251",35.38,3.70,0,334.24,408.18,37.1,33.9,0.287,1207792.5,1207792.5,6350,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827041,188111.00
02/10/2019 14:30,2,0.068,ALERT,213.06,299.07,59.990,1549827004,"201051344001203","174011545737251",30.02,-3.00,0,297.57,302.98,2.1,0.1,0.000,1197101.7,1197101.7,14516,0,0,0,L,1122011218,1,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827043,188112.00
02/10/2019 14:30,2,0.211,ALERT,213.29,319.21,59.990,1549827004,"201051344001230","174011545737251",20.63,-2.50,0,298.17,342.95,4.4,2.3,0.000,1191658.3,1191658.3,14379,0,0,0,L,1122011218,1,122.68,121.55,0002,-5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827045,188113.00
02/10/2019 14:30,2,0.049,ALERT,212.83,299.67,60.006,1549827004,"201051344000646","174011545737251",31.75,-3.00,0,292.16,318.61,1.6,0.0,0.000,1186172.9,1186172.9,14482,0,0,0,L,1122011218,1,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827047,188114.00
02/10/2019 14:30,2,0.000,ALERT,213.96,300.27,59.996,1549827004,"201051344000867","174011545737251",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,1188161.6,1188161.6,38367,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1549827049,188115.00
02/10/2019 14:30,2,0.000,ALERT,214.19,300.57,60.006,1549827004,"201051344000633","174011545737251",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,1187103.6,1187103.6,38428,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1549827051,188116.00
02/10/2019 14:30,2,0.098,ALERT,212.61,299.67,60.012,1549827004,"201051344000955","174011545737251",31.07,-3.00,0,291.85,310.49,3.1,1.1,0.000,1205249.6,1205249.6,14517,0,0,0,L,1122011218,1,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827053,188117.00
02/10/2019 14:30,2,0.883,ACTIVE,213.74,382.63,60.001,1549827004,"201051344000648","174011545737251",35.35,1.50,0,333.03,403.07,31.6,28.6,0.221,1196292.3,1196292.3,38085,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827054,188118.00
02/10/2019 14:30,2,1.834,ACTIVE,214.19,359.18,60.001,1549827004,"201051344000645","174011545737251",32.03,6.30,0,328.52,394.95,59.5,55.5,0.477,1201019.7,1201019.7,38046,0,0,0,L,1122011218,1,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827054,188119.00
02/10/2019 14:30,2,0.430,ACTIVE,213.74,373.61,60.006,1549827004,"201051344000569","174011545737251",34.83,3.00,0,333.33,385.93,15.2,12.8,0.080,1217819.4,1217819.4,6274,0,0,0,L,1122011218,1,121.33,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827055,188120.00
02/10/2019 14:30,2,1.572,ACTIVE,214.19,378.72,60.012,1549827004,"179051228000119","174011545737251",34.21,7.70,0,339.65,407.57,54.5,50.7,0.433,5100.5,5100.5,6327,0,0,0,L,46974696,1,122.01,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827056,188121.00
02/10/2019 14:45,2,0.100,ALERT,213.74,301.77,60.038,1549827905,"201051344000579","174011545737251",31.71,-3.50,0,286.74,311.09,3.3,1.2,0.000,1216488.7,1216488.7,6593,0,0,0,L,1122011218,1,121.78,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827907,188122.00
02/10/2019 14:45,2,0.076,ALERT,213.06,299.37,60.028,1549827905,"201051344001025","174011545737251",29.60,-3.00,0,296.96,301.77,2.3,0.3,0.000,1201131.4,1201131.4,14520,0,0,0,L,1122011218,1,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827909,188123.00
02/10/2019 14:45,2,0.143,ALERT,213.29,299.97,60.033,1549827905,"201051344001093","174011545737251",31.31,-2.50,0,297.26,301.47,4.5,2.5,0.000,1193597.5,1193597.5,14499,0,0,0,L,1122011218,1,122.23,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827911,188124.00
02/10/2019 14:45,2,0.389,ACTIVE,213.74,372.41,60.038,1549827905,"201051344000458","174011545737251",34.75,2.50,0,333.33,381.42,13.7,11.3,0.062,1203188.8,1203188.8,6416,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827912,188125.00
02/10/2019 14:45,2,0.115,ALERT,213.06,300.27,60.038,1549827905,"201051344000890","174011545737251",31.69,-3.00,0,297.87,310.19,3.7,1.7,0.000,1197637.2,1197637.2,14480,0,0,0,L,1122011218,1,122.46,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827913,188126.00
02/10/2019 14:45,2,0.000,ALERT,213.51,300.87,60.043,1549827905,"201051344000988","174011545737251",0.00,-2.50,0,296.66,302.68,0.0,0.0,0.000,937970.4,937970.4,6657,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549827915,188127.00
02/10/2019 14:45,2,0.084,ALERT,213.74,300.87,60.070,1549827905,"201051344000582","174011545737251",31.29,-4.00,0,298.47,302.37,2.7,0.7,0.000,1177502.5,1177502.5,14450,0,0,0,L,1122011218,1,122.46,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827917,188128.00
02/10/2019 14:45,2,0.074,ALERT,213.51,301.47,60.038,1549827905,"201051344000868","174011545737251",30.81,-5.00,0,299.07,303.58,2.4,0.3,0.000,1189473.3,1189473.3,38341,0,0,0,L,1122011218,1,121.55,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827919,188129.00
02/10/2019 14:45,2,1.004,ACTIVE,214.41,343.55,60.049,1549827905,"201051344000576","174011545737251",22.64,1.50,0,333.03,357.68,23.2,20.5,0.172,1204229.1,1204229.1,10529,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827920,188130.00
02/10/2019 14:45,2,0.000,ALERT,213.96,301.17,60.049,1549827905,"201051344001158","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1182624.5,1182624.5,6635,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549827922,188131.00
02/10/2019 14:45,2,0.145,ACTIVE,213.29,299.37,60.049,1549827905,"201051344000917","174011545737251",19.58,-0.50,0,296.06,300.87,2.9,0.9,0.000,1194438.7,1194438.7,14343,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827923,188132.00
02/10/2019 14:45,2,0.146,ALERT,213.29,299.67,60.012,1549827905,"201051344000417","174011545737251",19.80,-3.50,0,296.96,301.17,3.0,1.0,0.000,969241.5,969241.5,14538,0,0,0,L,1122011218,1,122.23,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827924,188133.00
02/10/2019 14:45,2,0.080,ALERT,213.51,300.27,60.065,1549827905,"201051344000685","174011545737251",29.86,-3.50,0,297.26,301.77,2.5,0.4,0.000,1198619.1,1198619.1,14517,0,0,0,L,1122011218,1,123.14,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827926,188134.00
02/10/2019 14:45,2,0.084,ALERT,213.29,299.07,60.059,1549827905,"201051344000651","174011545737251",30.26,-2.50,0,296.66,300.87,2.6,0.6,0.000,1192358.2,1192358.2,14501,0,0,0,L,1122011218,1,122.68,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827928,188135.00
02/10/2019 14:45,2,0.086,ALERT,213.06,301.17,60.054,1549827905,"201051344000594","174011545737251",30.79,-4.00,0,298.17,302.98,2.7,0.7,0.000,1207170.9,1207170.9,38323,0,0,0,L,1122011218,1,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827930,188136.00
02/10/2019 14:45,2,0.084,ALERT,213.74,301.17,60.006,1549827905,"201051344000469","174011545737251",21.95,-3.50,0,298.17,302.98,2.3,0.3,0.000,1191515.5,1191515.5,6588,0,0,0,L,1122011218,1,121.10,123.14,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827932,188137.00
02/10/2019 14:45,2,0.070,ALERT,213.29,299.97,60.049,1549827905,"201051344000585","174011545737251",30.89,-2.50,0,296.96,301.77,2.2,0.2,0.000,1206999.7,1206999.7,14560,0,0,0,L,1122011218,1,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827933,188138.00
02/10/2019 14:45,2,0.967,ACTIVE,214.41,385.63,60.059,1549827905,"201051344000853","174011545737251",35.60,2.00,0,335.74,402.46,34.9,31.7,0.252,1208338.4,1208338.4,6345,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827934,188139.00
02/10/2019 14:45,2,0.061,ALERT,213.51,300.27,60.049,1549827905,"201051344001145","174011545737251",32.18,-3.00,0,283.74,321.01,1.9,0.0,0.000,1206060.7,1206060.7,14475,0,0,0,L,1122011218,1,122.23,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827936,188140.00
02/10/2019 14:45,2,0.102,ALERT,213.29,299.97,60.054,1549827905,"201051344000438","174011545737251",29.88,-4.00,0,297.57,301.77,3.1,1.1,0.000,1200008.9,1200008.9,14517,0,0,0,L,1122011218,1,122.46,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827938,188141.00
02/10/2019 14:45,2,0.068,ALERT,212.83,302.37,60.038,1549827905,"201051344001135","174011545737251",30.24,-2.50,0,284.04,314.40,2.2,0.2,0.000,1188150.1,1188150.1,14483,0,0,0,L,1122011218,1,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827940,188142.00
02/10/2019 14:45,2,0.906,ACTIVE,213.74,383.53,60.043,1549827905,"201051344000983","174011545737251",35.36,2.50,0,334.54,400.66,32.5,29.4,0.252,1207800.4,1207800.4,6351,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827941,188143.00
02/10/2019 14:45,2,0.068,ALERT,213.06,299.37,60.006,1549827905,"201051344001203","174011545737251",29.52,-3.50,0,296.96,302.68,2.1,0.1,0.000,1197101.7,1197101.7,14518,0,0,0,L,1122011218,1,122.91,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827943,188144.00
02/10/2019 14:45,2,0.168,ACTIVE,213.06,300.57,60.049,1549827905,"201051344001230","174011545737251",22.13,-3.50,0,297.87,330.63,3.8,1.7,0.000,1191658.7,1191658.7,14381,0,0,0,L,1122011218,1,122.46,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827944,188145.00
02/10/2019 14:45,2,0.051,ALERT,212.83,299.67,60.043,1549827905,"201051344000646","174011545737251",31.41,-3.50,0,292.16,309.59,1.6,0.0,0.000,1186172.9,1186172.9,14484,0,0,0,L,1122011218,1,122.46,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827946,188146.00
02/10/2019 14:45,2,0.000,ALERT,213.74,299.97,60.043,1549827905,"201051344000867","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1188161.6,1188161.6,38369,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549827948,188147.00
02/10/2019 14:45,2,0.000,ALERT,214.19,300.57,60.049,1549827905,"201051344000633","174011545737251",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,1187103.6,1187103.6,38430,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549827950,188148.00
02/10/2019 14:45,2,0.098,ALERT,212.61,299.67,60.038,1549827905,"201051344000955","174011545737251",30.69,-3.00,0,297.57,301.47,3.1,1.1,0.000,1205249.8,1205249.8,14519,0,0,0,L,1122011218,1,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549827952,188149.00
02/10/2019 14:45,2,0.787,ACTIVE,213.74,381.12,60.049,1549827905,"201051344000648","174011545737251",35.31,0.50,0,333.03,395.85,28.1,25.2,0.190,1196299.0,1196299.0,38086,0,0,0,L,1122011218,1,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827952,188150.00
02/10/2019 14:45,2,1.598,ACTIVE,213.96,356.78,60.038,1549827905,"201051344000645","174011545737251",32.08,4.00,0,340.25,387.74,52.0,48.2,0.415,1201032.7,1201032.7,38047,0,0,0,L,1122011218,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827953,188151.00
02/10/2019 14:45,2,0.383,ACTIVE,213.51,376.31,60.038,1549827905,"201051344000569","174011545737251",35.11,1.50,0,333.93,383.83,13.6,11.2,0.062,1217822.4,1217822.4,6275,0,0,0,L,1122011218,1,121.33,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827954,188152.00
02/10/2019 14:45,2,1.385,ACTIVE,213.96,376.62,60.038,1549827905,"179051228000119","174011545737251",34.39,6.30,0,336.64,400.36,48.2,44.6,0.380,5112.4,5112.4,6328,0,0,0,L,46974696,1,122.01,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549827955,188153.00
02/10/2019 15:00,2,0.100,ALERT,213.74,301.77,60.006,1549828804,"201051344000579","174011545737251",31.31,-4.00,0,299.37,303.58,3.2,1.2,0.000,1216489.0,1216489.0,6595,0,0,0,L,1122011218,1,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828806,188154.00
02/10/2019 15:00,2,0.000,ALERT,212.83,299.37,60.006,1549828804,"201051344001025","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1201131.4,1201131.4,14522,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828808,188155.00
02/10/2019 15:00,2,0.143,ALERT,213.06,299.97,60.001,1549828804,"201051344001093","174011545737251",30.87,-3.00,0,297.87,301.77,4.5,2.4,0.000,1193598.1,1193598.1,14501,0,0,0,L,1122011218,1,122.23,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828810,188156.00
02/10/2019 15:00,2,0.357,ACTIVE,213.74,369.70,60.001,1549828804,"201051344000458","174011545737251",34.51,1.50,0,333.63,377.82,12.5,10.2,0.049,1203191.4,1203191.4,6417,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828811,188157.00
02/10/2019 15:00,2,0.115,ALERT,212.83,300.27,60.033,1549828804,"201051344000890","174011545737251",31.35,-3.50,0,298.17,302.68,3.7,1.7,0.000,1197637.6,1197637.6,14482,0,0,0,L,1122011218,1,122.46,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828813,188158.00
02/10/2019 15:00,2,0.000,ALERT,213.51,300.87,60.022,1549828804,"201051344000988","174011545737251",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,937970.4,937970.4,6659,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549828815,188159.00
02/10/2019 15:00,2,0.086,ALERT,213.51,301.17,60.006,1549828804,"201051344000582","174011545737251",30.93,-5.00,0,298.77,302.98,2.7,0.7,0.000,1177502.7,1177502.7,14452,0,0,0,L,1122011218,1,122.46,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828816,188160.00
02/10/2019 15:00,2,0.074,ALERT,213.51,301.77,60.012,1549828804,"201051344000868","174011545737251",30.34,-5.00,0,299.07,302.98,2.3,0.3,0.000,1189473.3,1189473.3,38343,0,0,0,L,1122011218,1,121.78,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828818,188161.00
02/10/2019 15:00,2,0.898,ACTIVE,214.41,342.95,60.012,1549828804,"201051344000576","174011545737251",22.96,0.50,0,332.73,354.37,20.9,18.2,0.150,1204233.9,1204233.9,10530,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828819,188162.00
02/10/2019 15:00,2,0.000,ALERT,213.96,301.17,60.006,1549828804,"201051344001158","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6637,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549828821,188163.00
02/10/2019 15:00,2,0.141,ACTIVE,213.29,299.67,60.012,1549828804,"201051344000917","174011545737251",17.81,-1.50,0,296.66,301.17,2.5,0.5,0.000,1194438.8,1194438.8,14344,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828822,188164.00
02/10/2019 15:00,2,0.146,ALERT,213.29,299.67,60.001,1549828804,"201051344000417","174011545737251",19.40,-4.00,0,297.26,301.47,2.9,0.9,0.000,969241.7,969241.7,14540,0,0,0,L,1122011218,1,122.23,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828824,188165.00
02/10/2019 15:00,2,0.000,ALERT,213.51,300.27,60.006,1549828804,"201051344000685","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1198619.2,1198619.2,14519,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828826,188166.00
02/10/2019 15:00,2,0.084,ALERT,213.29,299.07,59.990,1549828804,"201051344000651","174011545737251",29.82,-3.50,0,297.26,300.87,2.6,0.6,0.000,1192358.4,1192358.4,14503,0,0,0,L,1122011218,1,122.68,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828827,188167.00
02/10/2019 15:00,2,0.086,ALERT,213.29,301.47,59.969,1549828804,"201051344000594","174011545737251",30.38,-5.00,0,298.17,302.37,2.7,0.7,0.000,1207171.1,1207171.1,38325,0,0,0,L,1122011218,1,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828829,188168.00
02/10/2019 15:00,2,0.000,ALERT,213.96,301.47,60.006,1549828804,"201051344000469","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1191515.6,1191515.6,6590,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1549828831,188169.00
02/10/2019 15:00,2,0.070,ALERT,213.29,300.27,60.043,1549828804,"201051344000585","174011545737251",30.43,-3.00,0,297.57,302.07,2.2,0.2,0.000,1206999.7,1206999.7,14562,0,0,0,L,1122011218,1,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828833,188170.00
02/10/2019 15:00,2,0.857,ACTIVE,214.41,384.73,60.038,1549828804,"201051344000853","174011545737251",35.56,1.00,0,335.74,399.16,31.0,28.0,0.221,1208345.7,1208345.7,6346,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828834,188171.00
02/10/2019 15:00,2,0.061,ALERT,213.29,300.27,59.996,1549828804,"201051344001145","174011545737251",31.85,-4.00,0,283.74,313.80,2.0,0.0,0.000,1206060.7,1206060.7,14477,0,0,0,L,1122011218,1,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828836,188172.00
02/10/2019 15:00,2,0.000,ALERT,213.29,300.27,59.985,1549828804,"201051344000438","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1200009.1,1200009.1,14519,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828838,188173.00
02/10/2019 15:00,2,0.066,ALERT,212.61,299.97,60.038,1549828804,"201051344001135","174011545737251",31.57,-3.00,0,283.74,314.40,2.1,0.2,0.000,1188150.1,1188150.1,14485,0,0,0,L,1122011218,1,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828840,188174.00
02/10/2019 15:00,2,0.814,ACTIVE,213.74,383.23,60.001,1549828804,"201051344000983","174011545737251",35.40,1.50,0,333.63,397.35,29.2,26.3,0.217,1207807.2,1207807.2,6352,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828841,188175.00
02/10/2019 15:00,2,0.070,ALERT,213.06,299.67,60.001,1549828804,"201051344001203","174011545737251",28.94,-4.00,0,297.57,303.28,2.1,0.1,0.000,1197101.7,1197101.7,14520,0,0,0,L,1122011218,1,122.68,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828843,188176.00
02/10/2019 15:00,2,0.164,ACTIVE,213.06,300.57,59.996,1549828804,"201051344001230","174011545737251",21.65,-4.00,0,298.47,302.07,3.6,1.6,0.000,1191659.1,1191659.1,14382,0,0,0,L,1122011218,1,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828844,188177.00
02/10/2019 15:00,2,0.049,ALERT,212.83,299.97,59.959,1549828804,"201051344000646","174011545737251",30.99,-4.00,0,297.26,301.77,1.6,0.0,0.000,1186172.9,1186172.9,14486,0,0,0,L,1122011218,1,122.46,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828846,188178.00
02/10/2019 15:00,2,0.000,ALERT,213.96,300.27,60.001,1549828804,"201051344000867","174011545737251",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,1188161.6,1188161.6,38371,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549828848,188179.00
02/10/2019 15:00,2,0.000,ALERT,214.41,300.87,60.001,1549828804,"201051344000633","174011545737251",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,1187103.6,1187103.6,38432,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549828850,188180.00
02/10/2019 15:00,2,0.098,ALERT,212.83,300.27,60.033,1549828804,"201051344000955","174011545737251",30.20,-3.50,0,297.57,301.77,3.0,1.0,0.000,1205250.1,1205250.1,14521,0,0,0,L,1122011218,1,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549828851,188181.00
02/10/2019 15:00,2,0.713,ACTIVE,213.96,379.92,59.985,1549828804,"201051344000648","174011545737251",35.27,-0.50,0,332.43,393.15,25.4,22.6,0.164,1196304.8,1196304.8,38087,0,0,0,L,1122011218,1,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828852,188182.00
02/10/2019 15:00,2,1.391,ACTIVE,214.41,360.08,60.001,1549828804,"201051344000645","174011545737251",32.48,3.00,0,333.93,383.23,45.8,42.2,0.362,1201043.7,1201043.7,38048,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828853,188183.00
02/10/2019 15:00,2,0.355,ACTIVE,213.96,372.41,59.990,1549828804,"201051344000569","174011545737251",34.75,0.50,0,333.63,381.42,12.6,10.2,0.053,1217825.0,1217825.0,6276,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828854,188184.00
02/10/2019 15:00,2,1.260,ACTIVE,214.41,370.30,60.043,1549828804,"179051228000119","174011545737251",33.93,4.50,0,336.04,395.85,43.4,39.9,0.331,5122.8,5122.8,6329,0,0,0,L,46974696,1,122.23,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549828855,188185.00
02/10/2019 15:15,2,0.100,ALERT,213.74,302.07,60.012,1549829704,"201051344000579","174011545737251",31.21,-5.00,0,287.65,303.58,3.2,1.2,0.000,1216489.3,1216489.3,6597,0,0,0,L,1122011218,1,121.78,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829706,188186.00
02/10/2019 15:15,2,0.000,ALERT,213.06,299.37,60.017,1549829704,"201051344001025","174011545737251",0.00,-4.00,0,285.84,302.07,0.0,0.0,0.000,1201131.4,1201131.4,14524,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549829708,188187.00
02/10/2019 15:15,2,0.143,ALERT,213.29,299.97,59.969,1549829704,"201051344001093","174011545737251",30.81,-3.00,0,285.84,301.77,4.5,2.4,0.000,1193598.7,1193598.7,14503,0,0,0,L,1122011218,1,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829710,188188.00
02/10/2019 15:15,2,0.357,ACTIVE,213.74,367.30,60.017,1549829704,"201051344000458","174011545737251",34.25,1.00,0,333.63,375.71,12.4,10.1,0.049,1203193.9,1203193.9,6418,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829711,188189.00
02/10/2019 15:15,2,0.117,ALERT,213.06,300.57,60.017,1549829704,"201051344000890","174011545737251",31.29,-4.00,0,286.74,302.68,3.7,1.7,0.000,1197638.0,1197638.0,14484,0,0,0,L,1122011218,1,122.46,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829713,188190.00
02/10/2019 15:15,2,0.000,ALERT,213.51,301.17,60.017,1549829704,"201051344000988","174011545737251",0.00,-3.50,0,284.64,302.37,0.0,0.0,0.000,937970.4,937970.4,6661,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549829715,188191.00
02/10/2019 15:15,2,0.084,ALERT,213.74,301.17,60.012,1549829704,"201051344000582","174011545737251",30.87,-5.00,0,287.05,302.98,2.7,0.7,0.000,1177502.9,1177502.9,14454,0,0,0,L,1122011218,1,122.46,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829717,188192.00
02/10/2019 15:15,2,0.074,ALERT,213.29,301.47,60.017,1549829704,"201051344000868","174011545737251",30.24,-5.50,0,287.35,302.98,2.3,0.3,0.000,1189473.4,1189473.4,38345,0,0,0,L,1122011218,1,121.55,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829718,188193.00
02/10/2019 15:15,2,0.879,ACTIVE,214.19,342.35,60.017,1549829704,"201051344000576","174011545737251",22.84,-0.50,0,323.41,353.47,20.3,17.7,0.150,1204238.4,1204238.4,10531,0,0,0,L,1122011218,1,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829719,188194.00
02/10/2019 15:15,2,0.000,ALERT,213.74,301.17,60.017,1549829704,"201051344001158","174011545737251",0.00,-5.00,0,286.74,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6639,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549829721,188195.00
02/10/2019 15:15,2,0.141,ACTIVE,213.29,299.67,60.017,1549829704,"201051344000917","174011545737251",17.45,-2.00,0,284.64,301.47,2.5,0.5,0.000,1194439.0,1194439.0,14345,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829722,188196.00
02/10/2019 15:15,2,0.146,ALERT,213.51,299.67,60.012,1549829704,"201051344000417","174011545737251",19.36,-4.00,0,285.54,301.47,2.9,0.9,0.000,969242.0,969242.0,14542,0,0,0,L,1122011218,1,122.23,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829724,188197.00
02/10/2019 15:15,2,0.000,ALERT,213.51,299.97,60.012,1549829704,"201051344000685","174011545737251",0.00,-5.00,0,285.84,301.77,0.0,0.0,0.000,1198619.2,1198619.2,14521,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1549829726,188198.00
02/10/2019 15:15,2,0.088,ALERT,213.29,299.37,60.012,1549829704,"201051344000651","174011545737251",29.78,-4.00,0,285.54,301.17,2.6,0.6,0.000,1192358.5,1192358.5,14505,0,0,0,L,1122011218,1,122.68,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829728,188199.00
02/10/2019 15:15,2,0.088,ALERT,213.29,301.47,60.006,1549829704,"201051344000594","174011545737251",30.28,-5.00,0,286.44,302.37,2.7,0.7,0.000,1207171.2,1207171.2,38327,0,0,0,L,1122011218,1,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829729,188200.00
02/10/2019 15:15,2,0.000,ALERT,213.74,301.17,60.006,1549829704,"201051344000469","174011545737251",0.00,-5.00,0,286.44,302.37,0.0,0.0,0.000,1191515.6,1191515.6,6592,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549829731,188201.00
02/10/2019 15:15,2,0.068,ALERT,213.29,300.27,60.006,1549829704,"201051344000585","174011545737251",30.40,-3.50,0,285.54,301.77,2.1,0.1,0.000,1206999.7,1206999.7,14564,0,0,0,L,1122011218,1,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829733,188202.00
02/10/2019 15:15,2,0.846,ACTIVE,214.64,382.03,60.012,1549829704,"201051344000853","174011545737251",35.29,0.00,0,334.84,397.35,30.3,27.3,0.212,1208352.7,1208352.7,6347,0,0,0,L,1122011218,1,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829734,188203.00
02/10/2019 15:15,2,0.061,ALERT,213.51,300.57,60.001,1549829704,"201051344001145","174011545737251",31.79,-4.00,0,283.14,314.70,1.9,0.0,0.000,1206060.7,1206060.7,14479,0,0,0,L,1122011218,1,122.46,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829736,188204.00
02/10/2019 15:15,2,0.000,ALERT,213.29,300.27,60.012,1549829704,"201051344000438","174011545737251",0.00,-5.00,0,286.44,302.07,0.0,0.0,0.000,1200009.1,1200009.1,14521,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549829738,188205.00
02/10/2019 15:15,2,0.064,ALERT,212.83,299.67,60.006,1549829704,"201051344001135","174011545737251",31.51,-3.50,0,286.44,302.07,2.1,0.1,0.000,1188150.2,1188150.2,14487,0,0,0,L,1122011218,1,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829740,188206.00
02/10/2019 15:15,2,0.799,ACTIVE,213.96,382.63,60.012,1549829704,"201051344000983","174011545737251",35.33,0.50,0,332.73,395.85,28.7,25.8,0.208,1207813.7,1207813.7,6353,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829741,188207.00
02/10/2019 15:15,2,0.068,ALERT,213.29,299.67,60.001,1549829704,"201051344001203","174011545737251",28.82,-4.00,0,286.14,303.28,2.0,0.1,0.000,1197101.8,1197101.8,14522,0,0,0,L,1122011218,1,122.68,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829743,188208.00
02/10/2019 15:15,2,0.162,ACTIVE,213.06,300.27,60.033,1549829704,"201051344001230","174011545737251",21.51,-4.00,0,289.15,302.07,3.5,1.5,0.000,1191659.5,1191659.5,14383,0,0,0,L,1122011218,1,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829744,188209.00
02/10/2019 15:15,2,0.049,ALERT,212.83,299.97,60.038,1549829704,"201051344000646","174011545737251",30.91,-5.00,0,285.54,301.77,1.6,0.0,0.000,1186172.9,1186172.9,14488,0,0,0,L,1122011218,1,122.46,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829746,188210.00
02/10/2019 15:15,2,0.000,ALERT,213.74,300.27,59.996,1549829704,"201051344000867","174011545737251",0.00,-4.00,0,285.84,302.68,0.0,0.0,0.000,1188161.6,1188161.6,38373,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549829748,188211.00
02/10/2019 15:15,2,0.000,ALERT,214.41,300.87,60.033,1549829704,"201051344000633","174011545737251",0.00,-5.50,0,285.24,302.07,0.0,0.0,0.000,1187103.6,1187103.6,38434,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549829749,188212.00
02/10/2019 15:15,2,0.100,ALERT,212.61,300.27,60.012,1549829704,"201051344000955","174011545737251",30.10,-4.00,0,286.14,301.77,3.0,1.0,0.000,1205250.3,1205250.3,14523,0,0,0,L,1122011218,1,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549829751,188213.00
02/10/2019 15:15,2,0.703,ACTIVE,213.96,378.12,60.006,1549829704,"201051344000648","174011545737251",35.03,-1.00,0,332.13,391.04,25.0,22.2,0.164,1196310.5,1196310.5,38088,0,0,0,L,1122011218,1,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829752,188214.00
02/10/2019 15:15,2,1.352,ACTIVE,214.41,358.88,59.996,1549829704,"201051344000645","174011545737251",32.46,2.00,0,332.13,381.73,44.5,41.0,0.349,1201054.2,1201054.2,38049,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829753,188215.00
02/10/2019 15:15,2,0.352,ACTIVE,213.96,370.90,60.022,1549829704,"201051344000569","174011545737251",34.63,-0.50,0,334.24,378.72,12.4,10.0,0.053,1217827.6,1217827.6,6277,0,0,0,L,1122011218,1,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829754,188216.00
02/10/2019 15:15,2,1.234,ACTIVE,214.41,369.40,60.012,1549829704,"179051228000119","174011545737251",34.03,3.70,0,336.34,390.44,42.5,39.1,0.318,5132.7,5132.7,6330,0,0,0,L,46974696,1,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549829755,188217.00
02/10/2019 15:30,2,0.098,ALERT,213.74,301.47,60.022,1549830604,"201051344000579","174011545737251",30.87,-5.00,0,297.57,303.58,3.1,1.1,0.000,1216489.6,1216489.6,6599,0,0,0,L,1122011218,1,121.78,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830606,188218.00
02/10/2019 15:30,2,0.000,ALERT,212.61,299.07,60.012,1549830604,"201051344001025","174011545737251",0.00,-5.00,0,295.76,302.37,0.0,0.0,0.000,1201131.4,1201131.4,14526,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549830608,188219.00
02/10/2019 15:30,2,0.143,ALERT,212.83,299.67,60.012,1549830604,"201051344001093","174011545737251",30.45,-3.50,0,296.36,301.77,4.5,2.4,0.000,1193599.3,1193599.3,14505,0,0,0,L,1122011218,1,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830610,188220.00
02/10/2019 15:30,2,0.336,ACTIVE,213.74,366.10,60.012,1549830604,"201051344000458","174011545737251",34.13,0.50,0,333.03,373.31,11.6,9.3,0.044,1203196.3,1203196.3,6419,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830611,188221.00
02/10/2019 15:30,2,0.117,ALERT,212.83,300.57,59.980,1549830604,"201051344000890","174011545737251",31.03,-4.00,0,296.96,302.68,3.7,1.7,0.000,1197638.4,1197638.4,14486,0,0,0,L,1122011218,1,122.46,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830613,188222.00
02/10/2019 15:30,2,0.000,ALERT,213.51,300.87,60.012,1549830604,"201051344000988","174011545737251",0.00,-4.00,0,294.26,302.37,0.0,0.0,0.000,937970.4,937970.4,6663,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549830615,188223.00
02/10/2019 15:30,2,0.086,ALERT,213.29,300.87,60.012,1549830604,"201051344000582","174011545737251",30.63,-5.50,0,297.57,302.98,2.7,0.7,0.000,1177503.0,1177503.0,14456,0,0,0,L,1122011218,1,122.46,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830616,188224.00
02/10/2019 15:30,2,0.074,ALERT,213.51,301.47,60.017,1549830604,"201051344000868","174011545737251",29.82,-5.50,0,297.26,302.98,2.3,0.3,0.000,1189473.5,1189473.5,38347,0,0,0,L,1122011218,1,121.55,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830618,188225.00
02/10/2019 15:30,2,0.814,ACTIVE,214.41,342.35,60.022,1549830604,"201051344000576","174011545737251",22.94,-1.50,0,332.43,353.17,18.9,16.3,0.137,1204242.6,1204242.6,10532,0,0,0,L,1122011218,1,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830619,188226.00
02/10/2019 15:30,2,0.000,ALERT,213.74,301.17,60.012,1549830604,"201051344001158","174011545737251",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6641,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549830621,188227.00
02/10/2019 15:30,2,0.137,ACTIVE,212.83,299.37,60.012,1549830604,"201051344000917","174011545737251",16.42,-2.50,0,294.86,301.47,2.3,0.3,0.000,1194439.0,1194439.0,14346,0,0,0,L,1122011218,1,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830622,188228.00
02/10/2019 15:30,2,0.148,ALERT,212.83,299.07,60.006,1549830604,"201051344000417","174011545737251",19.04,-5.00,0,296.06,301.47,2.9,0.9,0.000,969242.2,969242.2,14544,0,0,0,L,1122011218,1,122.01,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830624,188229.00
02/10/2019 15:30,2,0.000,ALERT,213.06,299.97,59.980,1549830604,"201051344000685","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1198619.2,1198619.2,14523,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549830626,188230.00
02/10/2019 15:30,2,0.096,ALERT,212.83,299.37,60.022,1549830604,"201051344000651","174011545737251",25.62,-4.00,0,295.76,300.87,2.5,0.5,0.000,1192358.7,1192358.7,14507,0,0,0,L,1122011218,1,122.46,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830627,188231.00
02/10/2019 15:30,2,0.070,ALERT,213.29,301.17,59.959,1549830604,"201051344000594","174011545737251",24.27,-5.00,0,296.06,302.68,2.2,0.2,0.000,1207171.4,1207171.4,38329,0,0,0,L,1122011218,1,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830629,188232.00
02/10/2019 15:30,2,0.000,ALERT,213.74,301.17,60.017,1549830604,"201051344000469","174011545737251",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,1191515.6,1191515.6,6594,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549830631,188233.00
02/10/2019 15:30,2,0.000,ALERT,212.83,299.97,60.017,1549830604,"201051344000585","174011545737251",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,1206999.7,1206999.7,14566,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1549830633,188234.00
02/10/2019 15:30,2,0.783,ACTIVE,214.41,381.42,60.017,1549830604,"201051344000853","174011545737251",35.27,-0.50,0,334.54,396.45,28.0,25.1,0.194,1208359.1,1208359.1,6348,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830634,188235.00
02/10/2019 15:30,2,0.053,ALERT,213.06,299.97,60.022,1549830604,"201051344001145","174011545737251",22.74,-5.00,0,284.34,313.20,1.5,0.0,0.000,1206060.7,1206060.7,14481,0,0,0,L,1122011218,1,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830636,188236.00
02/10/2019 15:30,2,0.000,ALERT,212.83,299.97,60.033,1549830604,"201051344000438","174011545737251",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,1200009.1,1200009.1,14523,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549830638,188237.00
02/10/2019 15:30,2,0.064,ALERT,212.38,299.67,60.012,1549830604,"201051344001135","174011545737251",31.27,-4.00,0,296.36,302.07,2.1,0.1,0.000,1188150.2,1188150.2,14489,0,0,0,L,1122011218,1,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830640,188238.00
02/10/2019 15:30,2,0.738,ACTIVE,213.74,381.73,60.054,1549830604,"201051344000983","174011545737251",35.35,0.00,0,333.03,394.05,26.4,23.6,0.190,1207819.7,1207819.7,6354,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830641,188239.00
02/10/2019 15:30,2,0.000,ALERT,212.61,299.37,60.028,1549830604,"201051344001203","174011545737251",0.00,-5.00,0,296.06,302.98,0.0,0.0,0.000,1197101.8,1197101.8,14524,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830643,188240.00
02/10/2019 15:30,2,0.158,ACTIVE,212.61,300.27,60.017,1549830604,"201051344001230","174011545737251",20.99,-4.00,0,297.26,301.77,3.4,1.4,0.000,1191659.8,1191659.8,14384,0,0,0,L,1122011218,1,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830644,188241.00
02/10/2019 15:30,2,0.047,ALERT,212.38,299.67,60.043,1549830604,"201051344000646","174011545737251",30.59,-5.00,0,296.06,301.77,1.5,0.0,0.000,1186172.9,1186172.9,14490,0,0,0,L,1122011218,1,122.23,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830646,188242.00
02/10/2019 15:30,2,0.000,ALERT,213.74,299.97,60.033,1549830604,"201051344000867","174011545737251",0.00,-4.00,0,295.76,302.68,0.0,0.0,0.000,1188161.6,1188161.6,38375,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549830648,188243.00
02/10/2019 15:30,2,0.000,ALERT,214.19,300.57,60.038,1549830604,"201051344000633","174011545737251",0.00,-5.50,0,294.86,302.07,0.0,0.0,0.000,1187103.6,1187103.6,38436,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549830649,188244.00
