ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 15:30,2,0.100,ALERT,212.38,299.97,60.033,1549830604,"201051344000955","174011545737251",29.70,-4.00,0,296.36,302.07,3.0,1.0,0.000,1205250.6,1205250.6,14525,0,0,0,L,1122011218,1,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549830651,188245.00
02/10/2019 15:30,2,0.658,ACTIVE,213.96,377.22,60.022,1549830604,"201051344000648","174011545737251",35.03,-1.50,0,332.43,389.84,23.4,20.7,0.146,1196315.7,1196315.7,38089,0,0,0,L,1122011218,1,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830652,188246.00
02/10/2019 15:30,2,1.240,ACTIVE,214.19,357.68,60.022,1549830604,"201051344000645","174011545737251",32.40,1.00,0,333.33,379.02,40.8,37.4,0.309,1201063.8,1201063.8,38050,0,0,0,L,1122011218,1,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830653,188247.00
02/10/2019 15:30,2,0.328,ACTIVE,213.74,367.60,60.028,1549830604,"201051344000569","174011545737251",34.27,-1.00,0,333.33,377.52,11.4,9.1,0.044,1217829.9,1217829.9,6278,0,0,0,L,1122011218,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830654,188248.00
02/10/2019 15:30,2,1.146,ACTIVE,214.19,369.40,60.028,1549830604,"179051228000119","174011545737251",34.01,3.00,0,335.44,389.24,39.5,36.2,0.292,5142.0,5142.0,6331,0,0,0,L,46974696,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549830655,188249.00
02/10/2019 15:45,2,0.100,ALERT,213.74,302.07,59.980,1549831504,"201051344000579","174011545737251",30.14,-5.00,0,299.37,303.58,3.1,1.0,0.000,1216489.8,1216489.8,6601,0,0,0,L,1122011218,1,121.78,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549831506,188250.00
02/10/2019 15:45,2,0.000,ALERT,213.29,299.97,59.964,1549831504,"201051344001025","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1201131.4,1201131.4,14528,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549831508,188251.00
02/10/2019 15:45,2,0.145,ALERT,213.29,300.27,60.012,1549831504,"201051344001093","174011545737251",29.82,-3.50,0,297.57,301.47,4.4,2.3,0.000,1193599.8,1193599.8,14507,0,0,0,L,1122011218,1,122.23,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549831510,188252.00
02/10/2019 15:45,2,0.303,ACTIVE,213.96,353.47,60.006,1549831504,"201051344000458","174011545737251",32.86,0.50,0,333.03,371.81,10.1,7.8,0.031,1203198.4,1203198.4,6420,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549831511,188253.00
02/10/2019 15:45,2,0.115,ALERT,213.29,300.87,60.006,1549831504,"201051344000890","174011545737251",30.55,-4.00,0,298.47,302.68,3.6,1.6,0.000,1197638.8,1197638.8,14488,0,0,0,L,1122011218,1,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549831513,188254.00
02/10/2019 15:45,2,0.000,ALERT,213.29,300.87,59.969,1549831504,"201051344000988","174011545737251",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,937970.4,937970.4,6665,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549831515,188255.00
02/10/2019 15:45,2,0.088,ALERT,213.74,301.47,60.006,1549831504,"201051344000582","174011545737251",30.14,-5.50,0,299.07,302.68,2.7,0.7,0.000,1177503.2,1177503.2,14458,0,0,0,L,1122011218,1,122.46,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549831517,188256.00
02/10/2019 15:45,2,0.000,ALERT,213.74,301.77,59.996,1549831504,"201051344000868","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1189473.5,1189473.5,38349,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1549831518,188257.00
02/10/2019 15:45,2,0.709,ACTIVE,214.41,341.45,60.006,1549831504,"201051344000576","174011545737251",23.00,-1.50,0,333.03,351.97,16.6,14.1,0.115,1204246.3,1204246.3,10533,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549831519,188258.00
02/10/2019 15:45,2,0.000,ALERT,213.96,301.17,60.001,1549831504,"201051344001158","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6643,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549831521,188259.00
02/10/2019 15:45,2,0.066,ALERT,213.51,299.97,59.996,1549831504,"201051344000917","174011545737251",33.02,-2.50,0,296.36,318.00,2.3,0.3,0.000,1194439.1,1194439.1,14347,0,0,0,L,1122011218,1,122.23,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1549831523,188260.00
02/10/2019 15:45,2,0.000,ALERT,213.51,300.27,60.006,1549831504,"201051344000417","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,969242.3,969242.3,14546,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1549831525,188261.00
02/10/2019 15:45,2,0.000,ALERT,213.74,300.57,59.953,1549831504,"201051344000685","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1198619.2,1198619.2,14525,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549831526,188262.00
02/10/2019 15:45,2,0.000,ALERT,213.29,299.67,60.022,1549831504,"201051344000651","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1192358.7,1192358.7,14509,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1549831528,188263.00
02/10/2019 15:45,2,0.000,ALERT,213.29,301.17,60.033,1549831504,"201051344000594","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1207171.4,1207171.4,38331,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1549831530,188264.00
02/10/2019 15:45,2,0.000,ALERT,213.74,301.17,60.001,1549831504,"201051344000469","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1191515.6,1191515.6,6596,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549831532,188265.00
02/10/2019 15:45,2,0.000,ALERT,213.51,300.87,59.953,1549831504,"201051344000585","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1206999.7,1206999.7,14568,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549831534,188266.00
02/10/2019 15:45,2,0.678,ACTIVE,214.41,380.52,60.001,1549831504,"201051344000853","174011545737251",35.31,-1.00,0,333.93,393.75,24.2,21.4,0.159,1208364.7,1208364.7,6349,0,0,0,L,1122011218,1,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549831535,188267.00
02/10/2019 15:45,2,0.061,ALERT,213.74,300.87,60.006,1549831504,"201051344001145","174011545737251",30.99,-5.00,0,298.17,302.37,1.9,0.0,0.000,1206060.7,1206060.7,14483,0,0,0,L,1122011218,1,122.46,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549831537,188268.00
02/10/2019 15:45,2,0.000,ALERT,213.51,300.57,60.001,1549831504,"201051344000438","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1200009.1,1200009.1,14525,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549831538,188269.00
02/10/2019 15:45,2,0.066,ALERT,213.06,300.57,59.990,1549831504,"201051344001135","174011545737251",30.73,-4.00,0,298.17,302.07,2.1,0.1,0.000,1188150.2,1188150.2,14491,0,0,0,L,1122011218,1,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549831540,188270.00
02/10/2019 15:45,2,0.652,ACTIVE,213.74,379.32,60.001,1549831504,"201051344000983","174011545737251",35.27,0.00,0,333.03,393.15,23.3,20.5,0.159,1207825.1,1207825.1,6355,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549831541,188271.00
02/10/2019 15:45,2,0.000,ALERT,213.29,299.97,60.033,1549831504,"201051344001203","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,1197101.8,1197101.8,14526,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549831543,188272.00
02/10/2019 15:45,2,0.152,ACTIVE,213.29,300.87,59.969,1549831504,"201051344001230","174011545737251",19.38,-5.00,0,298.17,301.77,3.0,1.0,0.000,1191660.1,1191660.1,14385,0,0,0,L,1122011218,1,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549831544,188273.00
02/10/2019 15:45,2,0.049,ALERT,213.06,300.57,60.033,1549831504,"201051344000646","174011545737251",29.88,-5.00,0,297.57,301.47,1.5,0.0,0.000,1186172.9,1186172.9,14492,0,0,0,L,1122011218,1,122.46,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549831546,188274.00
02/10/2019 15:45,2,0.000,ALERT,213.74,300.27,60.033,1549831504,"201051344000867","174011545737251",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,1188161.6,1188161.6,38377,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549831548,188275.00
02/10/2019 15:45,2,0.000,ALERT,214.19,300.87,60.022,1549831504,"201051344000633","174011545737251",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,1187103.6,1187103.6,38438,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549831550,188276.00
02/10/2019 15:45,2,0.000,ALERT,212.83,300.57,60.065,1549831504,"201051344000955","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1205250.6,1205250.6,14527,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1549831552,188277.00
02/10/2019 15:45,2,0.590,ACTIVE,213.51,372.41,60.006,1549831504,"201051344000648","174011545737251",34.61,-2.00,0,332.43,388.34,20.7,18.1,0.124,1196320.4,1196320.4,38090,0,0,0,L,1122011218,1,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549831553,188278.00
02/10/2019 15:45,2,1.088,ACTIVE,214.19,352.87,60.043,1549831504,"201051344000645","174011545737251",32.01,0.50,0,334.24,377.22,35.3,32.1,0.265,1201072.2,1201072.2,38051,0,0,0,L,1122011218,1,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549831554,188279.00
02/10/2019 15:45,2,0.303,ACTIVE,213.74,356.48,60.012,1549831504,"201051344000569","174011545737251",33.12,-1.50,0,333.93,375.71,10.2,7.9,0.035,1217832.0,1217832.0,6279,0,0,0,L,1122011218,1,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549831555,188280.00
02/10/2019 15:45,2,1.016,ACTIVE,214.19,367.30,60.006,1549831504,"179051228000119","174011545737251",33.77,2.50,0,335.74,387.14,34.7,31.6,0.247,5150.2,5150.2,6332,0,0,0,L,46974696,1,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549831556,188281.00
02/10/2019 16:00,2,0.000,ALERT,213.51,301.47,59.990,1549832404,"201051344000579","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1216490.0,1216490.0,6603,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549832406,188282.00
02/10/2019 16:00,2,0.000,ALERT,213.06,299.37,59.985,1549832404,"201051344001025","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1201131.4,1201131.4,14530,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549832408,188283.00
02/10/2019 16:00,2,0.000,ALERT,213.06,299.97,60.001,1549832404,"201051344001093","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1193600.2,1193600.2,14509,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549832410,188284.00
02/10/2019 16:00,2,0.260,ACTIVE,213.51,345.06,60.012,1549832404,"201051344000458","174011545737251",32.01,-0.50,0,333.33,365.80,8.5,6.2,0.022,1203200.1,1203200.1,6421,0,0,0,L,1122011218,1,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549832411,188285.00
02/10/2019 16:00,2,0.000,ALERT,213.06,300.57,60.038,1549832404,"201051344000890","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1197639.1,1197639.1,14490,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549832413,188286.00
02/10/2019 16:00,2,0.000,ALERT,213.29,300.57,60.054,1549832404,"201051344000988","174011545737251",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,937970.4,937970.4,6667,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832415,188287.00
02/10/2019 16:00,2,0.000,ALERT,213.74,301.17,60.012,1549832404,"201051344000582","174011545737251",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,1177503.3,1177503.3,14460,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549832417,188288.00
02/10/2019 16:00,2,0.000,ALERT,213.29,301.17,60.022,1549832404,"201051344000868","174011545737251",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,1189473.5,1189473.5,38351,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832418,188289.00
02/10/2019 16:00,2,0.582,ACTIVE,213.96,339.95,60.059,1549832404,"201051344000576","174011545737251",22.62,-2.00,0,333.33,350.77,13.3,10.9,0.084,1204249.5,1204249.5,10534,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549832419,188290.00
02/10/2019 16:00,2,0.000,ALERT,213.51,300.57,60.006,1549832404,"201051344001158","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6645,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549832421,188291.00
02/10/2019 16:00,2,0.066,ALERT,213.29,299.97,60.033,1549832404,"201051344000917","174011545737251",32.36,-3.00,0,297.57,318.30,2.2,0.2,0.000,1194439.1,1194439.1,14349,0,0,0,L,1122011218,1,122.23,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549832423,188292.00
02/10/2019 16:00,2,0.000,ALERT,213.51,299.97,60.049,1549832404,"201051344000417","174011545737251",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,969242.3,969242.3,14548,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832425,188293.00
02/10/2019 16:00,2,0.000,ALERT,213.51,300.57,59.996,1549832404,"201051344000685","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1198619.2,1198619.2,14527,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832427,188294.00
02/10/2019 16:00,2,0.000,ALERT,213.29,299.37,60.028,1549832404,"201051344000651","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1192358.7,1192358.7,14511,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832429,188295.00
02/10/2019 16:00,2,0.000,ALERT,213.06,301.17,60.028,1549832404,"201051344000594","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1207171.4,1207171.4,38333,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832430,188296.00
02/10/2019 16:00,2,0.000,ALERT,213.74,300.87,60.028,1549832404,"201051344000469","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1191515.6,1191515.6,6598,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832432,188297.00
02/10/2019 16:00,2,0.000,ALERT,213.29,300.57,60.033,1549832404,"201051344000585","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1206999.7,1206999.7,14570,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832434,188298.00
02/10/2019 16:00,2,0.549,ACTIVE,214.41,376.31,60.038,1549832404,"201051344000853","174011545737251",34.97,-1.50,0,333.93,393.45,19.5,16.9,0.110,1208369.6,1208369.6,6350,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549832435,188299.00
02/10/2019 16:00,2,0.000,ALERT,213.51,300.87,60.070,1549832404,"201051344001145","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1206060.7,1206060.7,14485,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549832437,188300.00
02/10/2019 16:00,2,0.000,ALERT,213.29,300.27,60.033,1549832404,"201051344000438","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,1200009.1,1200009.1,14527,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832439,188301.00
02/10/2019 16:00,2,0.000,ALERT,212.83,300.27,60.033,1549832404,"201051344001135","174011545737251",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,1188150.2,1188150.2,14493,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549832441,188302.00
02/10/2019 16:00,2,0.508,ACTIVE,213.51,376.62,60.028,1549832404,"201051344000983","174011545737251",34.95,-0.50,0,332.43,389.84,18.1,15.5,0.110,1207829.7,1207829.7,6356,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549832442,188303.00
02/10/2019 16:00,2,0.000,ALERT,213.29,299.97,60.075,1549832404,"201051344001203","174011545737251",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,1197101.8,1197101.8,14528,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832444,188304.00
02/10/2019 16:00,2,0.137,ACTIVE_NO_POWER,213.29,300.57,60.033,1549832404,"201051344001230","174011545737251",12.33,-5.00,0,299.07,302.37,1.7,0.0,0.000,1191660.2,1191660.2,14386,0,0,0,L,1122011218,1,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549832445,188305.00
02/10/2019 16:00,2,0.000,ALERT,213.06,300.27,60.028,1549832404,"201051344000646","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1186172.9,1186172.9,14494,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549832446,188306.00
02/10/2019 16:00,2,0.000,ALERT,213.74,300.27,60.006,1549832404,"201051344000867","174011545737251",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,1188161.6,1188161.6,38379,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832448,188307.00
02/10/2019 16:00,2,0.000,ALERT,214.19,300.27,60.028,1549832404,"201051344000633","174011545737251",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,1187103.6,1187103.6,38440,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832450,188308.00
02/10/2019 16:00,2,0.000,ALERT,212.83,300.27,60.028,1549832404,"201051344000955","174011545737251",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,1205250.6,1205250.6,14529,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549832452,188309.00
02/10/2019 16:00,2,0.486,ACTIVE,213.74,360.08,60.038,1549832404,"201051344000648","174011545737251",33.40,-2.00,0,332.73,386.83,16.4,13.9,0.084,1196324.4,1196324.4,38091,0,0,0,L,1122011218,1,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549832453,188310.00
02/10/2019 16:00,2,0.842,ACTIVE,213.96,349.56,60.038,1549832404,"201051344000645","174011545737251",31.97,0.00,0,333.03,373.31,27.3,24.5,0.194,1201079.4,1201079.4,38052,0,0,0,L,1122011218,1,122.01,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549832454,188311.00
02/10/2019 16:00,2,0.283,ACTIVE,213.51,339.04,60.038,1549832404,"201051344000569","174011545737251",20.71,-2.00,0,333.33,366.10,6.1,4.0,0.022,1217833.7,1217833.7,6280,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549832455,188312.00
02/10/2019 16:00,2,0.807,ACTIVE,213.96,362.49,60.028,1549832404,"179051228000119","174011545737251",33.52,2.00,0,335.44,382.03,27.4,24.5,0.186,5157.3,5157.3,6333,0,0,0,L,46974696,1,122.01,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549832455,188313.00
02/10/2019 16:15,2,0.000,ALERT,213.74,301.47,60.049,1549833303,"201051344000579","174011545737251",0.00,-5.00,0,299.37,307.18,0.0,0.0,0.000,1216490.0,1216490.0,6605,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549833306,188314.00
02/10/2019 16:15,2,0.000,ALERT,212.83,299.37,60.001,1549833303,"201051344001025","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1201131.4,1201131.4,14532,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833308,188315.00
02/10/2019 16:15,2,0.000,ALERT,213.29,300.27,59.959,1549833303,"201051344001093","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1193600.2,1193600.2,14511,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833310,188316.00
02/10/2019 16:15,2,0.252,ACTIVE,213.74,336.34,60.001,1549833303,"201051344000458","174011545737251",30.20,-1.00,0,332.43,352.57,7.8,5.6,0.013,1203201.6,1203201.6,6422,0,0,0,L,1122011218,1,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549833310,188317.00
02/10/2019 16:15,2,0.000,ALERT,213.06,300.57,59.964,1549833303,"201051344000890","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1197639.1,1197639.1,14492,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833312,188318.00
02/10/2019 16:15,2,0.000,ALERT,213.51,300.57,60.006,1549833303,"201051344000988","174011545737251",0.00,-5.00,0,296.06,305.68,0.0,0.0,0.000,937970.4,937970.4,6669,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833314,188319.00
02/10/2019 16:15,2,0.000,ALERT,213.74,301.17,60.001,1549833303,"201051344000582","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1177503.3,1177503.3,14462,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833316,188320.00
02/10/2019 16:15,2,0.000,ALERT,213.51,301.47,60.001,1549833303,"201051344000868","174011545737251",0.00,-5.50,0,299.07,307.18,0.0,0.0,0.000,1189473.5,1189473.5,38353,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549833318,188321.00
02/10/2019 16:15,2,0.549,ACTIVE,214.41,339.95,60.012,1549833303,"201051344000576","174011545737251",22.54,-2.50,0,332.43,347.16,12.6,10.2,0.071,1204252.2,1204252.2,10535,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549833319,188322.00
02/10/2019 16:15,2,0.000,ALERT,213.74,300.57,60.006,1549833303,"201051344001158","174011545737251",0.00,-6.00,0,298.17,305.68,0.0,0.0,0.000,1182624.5,1182624.5,6647,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549833320,188323.00
02/10/2019 16:15,2,0.068,ALERT,213.51,299.97,59.990,1549833303,"201051344000917","174011545737251",32.12,-3.50,0,297.26,314.70,2.2,0.2,0.000,1194439.2,1194439.2,14351,0,0,0,L,1122011218,1,122.46,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549833322,188324.00
02/10/2019 16:15,2,0.000,ALERT,213.51,299.97,60.006,1549833303,"201051344000417","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,969242.3,969242.3,14550,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549833324,188325.00
02/10/2019 16:15,2,0.000,ALERT,213.74,300.27,59.996,1549833303,"201051344000685","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1198619.2,1198619.2,14529,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833326,188326.00
02/10/2019 16:15,2,0.000,ALERT,213.29,299.37,59.948,1549833303,"201051344000651","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1192358.7,1192358.7,14513,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833328,188327.00
02/10/2019 16:15,2,0.000,ALERT,213.29,300.87,59.996,1549833303,"201051344000594","174011545737251",0.00,-6.00,0,298.17,306.28,0.0,0.0,0.000,1207171.4,1207171.4,38335,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549833330,188328.00
02/10/2019 16:15,2,0.000,ALERT,213.74,300.87,59.996,1549833303,"201051344000469","174011545737251",0.00,-6.00,0,297.87,305.98,0.0,0.0,0.000,1191515.6,1191515.6,6600,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833331,188329.00
02/10/2019 16:15,2,0.000,ALERT,213.51,300.57,60.001,1549833303,"201051344000585","174011545737251",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,1206999.7,1206999.7,14572,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833333,188330.00
02/10/2019 16:15,2,0.514,ACTIVE,214.41,375.71,59.990,1549833303,"201051344000853","174011545737251",34.89,-2.00,0,334.84,385.03,18.3,15.7,0.106,1208373.7,1208373.7,6351,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549833334,188331.00
02/10/2019 16:15,2,0.000,ALERT,213.51,300.57,60.006,1549833303,"201051344001145","174011545737251",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,1206060.7,1206060.7,14487,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833336,188332.00
02/10/2019 16:15,2,0.000,ALERT,213.29,300.57,60.001,1549833303,"201051344000438","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1200009.1,1200009.1,14529,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833338,188333.00
02/10/2019 16:15,2,0.000,ALERT,213.06,300.27,59.964,1549833303,"201051344001135","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1188150.2,1188150.2,14495,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549833340,188334.00
02/10/2019 16:15,2,0.496,ACTIVE,213.51,362.49,59.996,1549833303,"201051344000983","174011545737251",33.60,-1.50,0,332.73,386.23,16.9,14.4,0.097,1207833.6,1207833.6,6357,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549833341,188335.00
02/10/2019 16:15,2,0.000,ALERT,213.29,299.97,60.001,1549833303,"201051344001203","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,1197101.8,1197101.8,14530,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549833343,188336.00
02/10/2019 16:15,2,0.068,ALERT,213.29,300.87,59.996,1549833303,"201051344001230","174011545737251",32.70,-5.50,0,298.77,315.30,2.3,0.3,0.000,1191660.3,1191660.3,14387,0,0,0,L,1122011218,1,122.46,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1549833345,188337.00
02/10/2019 16:15,2,0.000,ALERT,213.06,300.27,60.012,1549833303,"201051344000646","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1186172.9,1186172.9,14496,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549833346,188338.00
02/10/2019 16:15,2,0.000,ALERT,213.74,299.97,59.990,1549833303,"201051344000867","174011545737251",0.00,-5.00,0,297.87,306.88,0.0,0.0,0.000,1188161.6,1188161.6,38381,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833348,188339.00
02/10/2019 16:15,2,0.000,ALERT,214.41,300.27,59.996,1549833303,"201051344000633","174011545737251",0.00,-6.00,0,296.66,305.68,0.0,0.0,0.000,1187103.6,1187103.6,38442,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549833350,188340.00
02/10/2019 16:15,2,0.000,ALERT,213.06,300.57,60.022,1549833303,"201051344000955","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1205250.6,1205250.6,14531,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549833352,188341.00
02/10/2019 16:15,2,0.455,ACTIVE,213.74,362.79,59.996,1549833303,"201051344000648","174011545737251",33.68,-3.00,0,333.03,381.12,15.5,13.0,0.075,1196327.9,1196327.9,38092,0,0,0,L,1122011218,1,121.33,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549833353,188342.00
02/10/2019 16:15,2,0.764,ACTIVE,213.96,351.37,59.990,1549833303,"201051344000645","174011545737251",32.20,-0.50,0,333.63,367.30,24.9,22.1,0.172,1201085.4,1201085.4,38053,0,0,0,L,1122011218,1,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549833354,188343.00
02/10/2019 16:15,2,0.238,ACTIVE,213.74,338.44,60.001,1549833303,"201051344000569","174011545737251",31.27,-2.50,0,330.33,353.17,7.6,5.4,0.022,1217835.2,1217835.2,6281,0,0,0,L,1122011218,1,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549833355,188344.00
02/10/2019 16:15,2,0.748,ACTIVE,213.96,358.88,59.959,1549833303,"179051228000119","174011545737251",33.28,1.50,0,335.14,373.91,25.2,22.4,0.164,5163.4,5163.4,6334,0,0,0,L,46974696,1,122.01,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549833356,188345.00
02/10/2019 16:30,2,0.000,ALERT,213.74,301.17,59.996,1549834204,"201051344000579","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1216490.0,1216490.0,6607,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834206,188346.00
02/10/2019 16:30,2,0.000,ALERT,212.83,299.37,60.001,1549834204,"201051344001025","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1201131.4,1201131.4,14534,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834208,188347.00
02/10/2019 16:30,2,0.000,ALERT,213.06,299.97,60.006,1549834204,"201051344001093","174011545737251",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,1193600.2,1193600.2,14513,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834210,188348.00
02/10/2019 16:30,2,0.244,ACTIVE,213.74,336.04,60.001,1549834204,"201051344000458","174011545737251",30.24,-1.00,0,331.53,342.05,7.5,5.3,0.018,1203202.9,1203202.9,6423,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549834211,188349.00
02/10/2019 16:30,2,0.000,ALERT,212.83,300.57,60.012,1549834204,"201051344000890","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1197639.1,1197639.1,14494,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834213,188350.00
02/10/2019 16:30,2,0.000,ALERT,213.51,300.57,60.038,1549834204,"201051344000988","174011545737251",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,937970.4,937970.4,6671,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834214,188351.00
02/10/2019 16:30,2,0.000,ALERT,213.51,301.17,59.980,1549834204,"201051344000582","174011545737251",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,1177503.3,1177503.3,14464,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834216,188352.00
02/10/2019 16:30,2,0.000,ALERT,213.51,301.17,60.017,1549834204,"201051344000868","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1189473.5,1189473.5,38355,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834218,188353.00
02/10/2019 16:30,2,0.531,ACTIVE,214.19,340.55,59.990,1549834204,"201051344000576","174011545737251",22.32,-3.00,0,332.13,346.86,12.0,9.7,0.066,1204254.6,1204254.6,10536,0,0,0,L,1122011218,1,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549834219,188354.00
02/10/2019 16:30,2,0.000,ALERT,213.74,300.27,60.001,1549834204,"201051344001158","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6649,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834221,188355.00
02/10/2019 16:30,2,0.064,ALERT,213.29,299.67,60.006,1549834204,"201051344000917","174011545737251",31.93,-3.50,0,297.26,311.09,2.1,0.1,0.000,1194439.2,1194439.2,14353,0,0,0,L,1122011218,1,122.23,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549834223,188356.00
02/10/2019 16:30,2,0.000,ALERT,213.29,299.67,60.033,1549834204,"201051344000417","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,969242.3,969242.3,14552,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549834225,188357.00
02/10/2019 16:30,2,0.000,ALERT,213.29,300.27,60.012,1549834204,"201051344000685","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1198619.2,1198619.2,14531,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834227,188358.00
02/10/2019 16:30,2,0.000,ALERT,213.29,299.67,59.996,1549834204,"201051344000651","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1192358.7,1192358.7,14515,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549834229,188359.00
02/10/2019 16:30,2,0.000,ALERT,213.29,301.17,59.953,1549834204,"201051344000594","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1207171.4,1207171.4,38337,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549834231,188360.00
02/10/2019 16:30,2,0.000,ALERT,213.74,300.57,60.012,1549834204,"201051344000469","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1191515.6,1191515.6,6602,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834232,188361.00
02/10/2019 16:30,2,0.000,ALERT,213.29,300.27,59.975,1549834204,"201051344000585","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1206999.7,1206999.7,14574,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834234,188362.00
02/10/2019 16:30,2,0.484,ACTIVE,214.19,374.21,60.033,1549834204,"201051344000853","174011545737251",34.85,-2.50,0,334.54,382.63,17.1,14.6,0.097,1208377.4,1208377.4,6352,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549834235,188363.00
02/10/2019 16:30,2,0.000,ALERT,213.29,300.27,60.012,1549834204,"201051344001145","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1206060.7,1206060.7,14489,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834237,188364.00
02/10/2019 16:30,2,0.000,ALERT,213.06,300.27,60.043,1549834204,"201051344000438","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1200009.1,1200009.1,14531,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834239,188365.00
02/10/2019 16:30,2,0.000,ALERT,212.61,299.97,60.006,1549834204,"201051344001135","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1188150.2,1188150.2,14497,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549834241,188366.00
02/10/2019 16:30,2,0.469,ACTIVE,213.74,360.99,60.001,1549834204,"201051344000983","174011545737251",33.52,-2.00,0,332.73,382.33,15.9,13.5,0.097,1207837.0,1207837.0,6358,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549834242,188367.00
02/10/2019 16:30,2,0.000,ALERT,213.06,299.67,60.001,1549834204,"201051344001203","174011545737251",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,1197101.8,1197101.8,14532,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834244,188368.00
02/10/2019 16:30,2,0.068,ALERT,212.83,300.57,60.017,1549834204,"201051344001230","174011545737251",32.50,-5.50,0,298.77,315.00,2.3,0.3,0.000,1191660.3,1191660.3,14389,0,0,0,L,1122011218,1,122.46,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549834246,188369.00
02/10/2019 16:30,2,0.000,ALERT,212.83,299.97,59.953,1549834204,"201051344000646","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1186172.9,1186172.9,14498,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834247,188370.00
02/10/2019 16:30,2,0.000,ALERT,213.74,299.97,60.001,1549834204,"201051344000867","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,1188161.6,1188161.6,38383,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834249,188371.00
02/10/2019 16:30,2,0.000,ALERT,214.19,300.27,60.012,1549834204,"201051344000633","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1187103.6,1187103.6,38444,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549834251,188372.00
02/10/2019 16:30,2,0.000,ALERT,212.61,299.97,59.990,1549834204,"201051344000955","174011545737251",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,1205250.6,1205250.6,14533,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549834253,188373.00
02/10/2019 16:30,2,0.430,ACTIVE,213.74,359.78,60.038,1549834204,"201051344000648","174011545737251",33.40,-3.00,0,332.43,378.72,14.6,12.2,0.066,1196331.0,1196331.0,38093,0,0,0,L,1122011218,1,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549834254,188374.00
02/10/2019 16:30,2,0.730,ACTIVE,214.19,344.76,60.001,1549834204,"201051344000645","174011545737251",31.53,-1.00,0,332.43,362.79,23.3,20.6,0.159,1201090.7,1201090.7,38054,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549834255,188375.00
02/10/2019 16:30,2,0.234,ACTIVE,213.74,336.94,60.017,1549834204,"201051344000569","174011545737251",30.63,-3.00,0,331.53,345.66,7.3,5.1,0.013,1217836.5,1217836.5,6282,0,0,0,L,1122011218,1,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549834256,188376.00
02/10/2019 16:30,2,0.711,ACTIVE,214.19,358.58,59.996,1549834204,"179051228000119","174011545737251",32.98,1.00,0,335.14,371.81,23.8,21.0,0.150,5168.7,5168.7,6335,0,0,0,L,46974696,1,122.01,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549834257,188377.00
02/10/2019 16:45,2,0.000,ALERT,213.51,301.17,60.006,1549835104,"201051344000579","174011545737251",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,1216490.0,1216490.0,6609,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835107,188378.00
02/10/2019 16:45,2,0.000,ALERT,212.83,299.67,60.022,1549835104,"201051344001025","174011545737251",0.00,-6.00,0,296.66,311.09,0.0,0.0,0.000,1201131.4,1201131.4,14536,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835109,188379.00
02/10/2019 16:45,2,0.000,ALERT,213.06,300.27,60.012,1549835104,"201051344001093","174011545737251",0.00,-4.00,0,296.96,311.09,0.0,0.0,0.000,1193600.2,1193600.2,14515,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835110,188380.00
02/10/2019 16:45,2,0.205,ACTIVE,213.51,336.04,60.012,1549835104,"201051344000458","174011545737251",27.73,-1.50,0,326.42,346.56,5.8,3.7,0.004,1203204.0,1203204.0,6424,0,0,0,L,1122011218,1,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549835111,188381.00
02/10/2019 16:45,2,0.000,ALERT,212.83,300.57,60.012,1549835104,"201051344000890","174011545737251",0.00,-5.50,0,297.57,312.29,0.0,0.0,0.000,1197639.1,1197639.1,14496,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835113,188382.00
02/10/2019 16:45,2,0.000,ALERT,213.29,300.27,60.022,1549835104,"201051344000988","174011545737251",0.00,-5.50,0,295.46,302.98,0.0,0.0,0.000,937970.4,937970.4,6673,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549835115,188383.00
02/10/2019 16:45,2,0.000,ALERT,213.51,301.17,60.017,1549835104,"201051344000582","174011545737251",0.00,-6.50,0,298.17,312.89,0.0,0.0,0.000,1177503.3,1177503.3,14466,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549835117,188384.00
02/10/2019 16:45,2,0.000,ALERT,213.29,301.17,60.022,1549835104,"201051344000868","174011545737251",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,1189473.5,1189473.5,38357,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835119,188385.00
02/10/2019 16:45,2,0.410,ACTIVE,213.96,339.04,60.038,1549835104,"201051344000576","174011545737251",22.13,-3.00,0,332.43,346.26,9.3,7.0,0.040,1204256.7,1204256.7,10537,0,0,0,L,1122011218,1,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549835120,188386.00
02/10/2019 16:45,2,0.000,ALERT,213.51,300.57,60.012,1549835104,"201051344001158","174011545737251",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,1182624.5,1182624.5,6651,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549835121,188387.00
02/10/2019 16:45,2,0.064,ALERT,213.06,299.67,60.054,1549835104,"201051344000917","174011545737251",30.61,-4.00,0,296.06,311.09,2.0,0.1,0.000,1194439.2,1194439.2,14355,0,0,0,L,1122011218,1,122.23,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549835123,188388.00
