ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 16:45,2,0.000,ALERT,213.06,299.37,60.028,1549835104,"201051344000417","174011545737251",0.00,-6.00,0,296.96,311.39,0.0,0.0,0.000,969242.3,969242.3,14554,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549835125,188389.00
02/10/2019 16:45,2,0.000,ALERT,213.29,299.97,60.070,1549835104,"201051344000685","174011545737251",0.00,-6.00,0,297.26,312.29,0.0,0.0,0.000,1198619.2,1198619.2,14533,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835127,188390.00
02/10/2019 16:45,2,0.000,ALERT,213.06,299.37,60.065,1549835104,"201051344000651","174011545737251",0.00,-6.00,0,296.66,310.49,0.0,0.0,0.000,1192358.7,1192358.7,14517,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549835129,188391.00
02/10/2019 16:45,2,0.000,ALERT,213.06,300.87,60.038,1549835104,"201051344000594","174011545737251",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,1207171.4,1207171.4,38339,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835130,188392.00
02/10/2019 16:45,2,0.000,ALERT,213.51,300.87,60.038,1549835104,"201051344000469","174011545737251",0.00,-6.00,0,296.96,303.28,0.0,0.0,0.000,1191515.6,1191515.6,6604,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549835132,188393.00
02/10/2019 16:45,2,0.000,ALERT,213.06,300.27,60.043,1549835104,"201051344000585","174011545737251",0.00,-5.50,0,296.66,311.39,0.0,0.0,0.000,1206999.7,1206999.7,14576,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835134,188394.00
02/10/2019 16:45,2,0.371,ACTIVE,214.19,355.88,60.033,1549835104,"201051344000853","174011545737251",32.96,-3.00,0,334.84,382.03,12.5,10.2,0.062,1208380.4,1208380.4,6353,0,0,0,L,1122011218,1,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549835135,188395.00
02/10/2019 16:45,2,0.000,ALERT,213.29,300.27,60.033,1549835104,"201051344001145","174011545737251",0.00,-6.00,0,297.57,312.29,0.0,0.0,0.000,1206060.7,1206060.7,14491,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835137,188396.00
02/10/2019 16:45,2,0.000,ALERT,213.06,300.27,60.038,1549835104,"201051344000438","174011545737251",0.00,-6.00,0,297.26,311.69,0.0,0.0,0.000,1200009.1,1200009.1,14533,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835139,188397.00
02/10/2019 16:45,2,0.000,ALERT,212.61,300.27,60.038,1549835104,"201051344001135","174011545737251",0.00,-5.50,0,297.26,311.09,0.0,0.0,0.000,1188150.2,1188150.2,14499,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835141,188398.00
02/10/2019 16:45,2,0.344,ACTIVE,213.51,369.40,60.033,1549835104,"201051344000983","174011545737251",34.37,-2.00,0,332.13,378.72,12.0,9.7,0.057,1207839.8,1207839.8,6359,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549835142,188399.00
02/10/2019 16:45,2,0.000,ALERT,213.06,299.97,60.033,1549835104,"201051344001203","174011545737251",0.00,-6.00,0,296.96,311.99,0.0,0.0,0.000,1197101.8,1197101.8,14534,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835144,188400.00
02/10/2019 16:45,2,0.068,ALERT,213.06,300.57,60.043,1549835104,"201051344001230","174011545737251",31.33,-6.00,0,297.57,314.40,2.2,0.2,0.000,1191660.4,1191660.4,14391,0,0,0,L,1122011218,1,122.46,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549835146,188401.00
02/10/2019 16:45,2,0.000,ALERT,212.83,300.27,60.038,1549835104,"201051344000646","174011545737251",0.00,-6.00,0,296.66,311.69,0.0,0.0,0.000,1186172.9,1186172.9,14500,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549835148,188402.00
02/10/2019 16:45,2,0.000,ALERT,213.74,299.97,60.033,1549835104,"201051344000867","174011545737251",0.00,-5.00,0,297.26,303.88,0.0,0.0,0.000,1188161.6,1188161.6,38385,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835149,188403.00
02/10/2019 16:45,2,0.000,ALERT,214.19,300.27,60.033,1549835104,"201051344000633","174011545737251",0.00,-6.00,0,296.36,303.28,0.0,0.0,0.000,1187103.6,1187103.6,38446,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835151,188404.00
02/10/2019 16:45,2,0.000,ALERT,212.61,300.27,60.049,1549835104,"201051344000955","174011545737251",0.00,-5.50,0,297.26,311.69,0.0,0.0,0.000,1205250.6,1205250.6,14535,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549835153,188405.00
02/10/2019 16:45,2,0.336,ACTIVE,213.74,363.99,60.033,1549835104,"201051344000648","174011545737251",33.97,-3.50,0,333.03,376.31,11.6,9.2,0.035,1196333.6,1196333.6,38094,0,0,0,L,1122011218,1,121.33,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549835154,188406.00
02/10/2019 16:45,2,0.537,ACTIVE,213.96,341.15,60.081,1549835104,"201051344000645","174011545737251",31.33,-1.50,0,333.63,360.08,17.1,14.5,0.102,1201094.9,1201094.9,38055,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549835155,188407.00
02/10/2019 16:45,2,0.201,ACTIVE,213.51,336.64,60.038,1549835104,"201051344000569","174011545737251",28.01,-3.00,0,331.83,342.05,5.7,3.6,0.004,1217837.6,1217837.6,6283,0,0,0,L,1122011218,1,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549835156,188408.00
02/10/2019 16:45,2,0.553,ACTIVE,213.96,345.66,60.028,1549835104,"179051228000119","174011545737251",32.14,0.50,0,334.84,367.00,18.0,15.4,0.093,5173.2,5173.2,6336,0,0,0,L,46974696,1,122.01,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549835157,188409.00
02/10/2019 17:00,2,0.000,ALERT,213.74,301.47,60.001,1549836004,"201051344000579","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1216490.0,1216490.0,6611,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549836006,188410.00
02/10/2019 17:00,2,0.000,ALERT,212.61,299.37,60.012,1549836004,"201051344001025","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1201131.4,1201131.4,14538,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836008,188411.00
02/10/2019 17:00,2,0.000,ALERT,212.83,299.97,60.012,1549836004,"201051344001093","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1193600.2,1193600.2,14517,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836010,188412.00
02/10/2019 17:00,2,0.189,ALERT,213.51,301.47,60.022,1549836004,"201051344000458","174011545737251",23.85,-2.00,0,298.77,344.76,4.6,2.5,0.000,1203204.9,1203204.9,6425,0,0,0,L,1122011218,1,121.78,122.68,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836012,188413.00
02/10/2019 17:00,2,0.000,ALERT,212.61,300.57,60.022,1549836004,"201051344000890","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1197639.1,1197639.1,14498,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836014,188414.00
02/10/2019 17:00,2,0.000,ALERT,213.29,300.57,59.990,1549836004,"201051344000988","174011545737251",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,937970.4,937970.4,6675,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836015,188415.00
02/10/2019 17:00,2,0.000,ALERT,213.51,301.17,60.017,1549836004,"201051344000582","174011545737251",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,1177503.3,1177503.3,14468,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836017,188416.00
02/10/2019 17:00,2,0.000,ALERT,213.51,301.17,60.022,1549836004,"201051344000868","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1189473.5,1189473.5,38359,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836019,188417.00
02/10/2019 17:00,2,0.355,ACTIVE,214.19,338.14,60.022,1549836004,"201051344000576","174011545737251",21.87,-3.50,0,332.43,343.55,7.9,5.7,0.027,1204258.3,1204258.3,10538,0,0,0,L,1122011218,1,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836020,188418.00
02/10/2019 17:00,2,0.000,ALERT,213.74,300.87,60.028,1549836004,"201051344001158","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1182624.5,1182624.5,6653,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836022,188419.00
02/10/2019 17:00,2,0.000,ALERT,213.06,299.97,60.017,1549836004,"201051344000917","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1194439.2,1194439.2,14357,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549836024,188420.00
02/10/2019 17:00,2,0.000,ALERT,213.29,299.97,60.017,1549836004,"201051344000417","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,969242.3,969242.3,14556,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836025,188421.00
02/10/2019 17:00,2,0.000,ALERT,213.29,300.57,60.017,1549836004,"201051344000685","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1198619.2,1198619.2,14535,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836027,188422.00
02/10/2019 17:00,2,0.000,ALERT,213.06,299.67,60.017,1549836004,"201051344000651","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1192358.7,1192358.7,14519,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836029,188423.00
02/10/2019 17:00,2,0.000,ALERT,213.06,300.87,60.012,1549836004,"201051344000594","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1207171.4,1207171.4,38341,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836031,188424.00
02/10/2019 17:00,2,0.000,ALERT,213.51,300.27,60.012,1549836004,"201051344000469","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1191515.6,1191515.6,6606,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549836033,188425.00
02/10/2019 17:00,2,0.000,ALERT,213.06,300.27,60.038,1549836004,"201051344000585","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1206999.7,1206999.7,14578,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836035,188426.00
02/10/2019 17:00,2,0.316,ACTIVE,214.19,350.47,60.017,1549836004,"201051344000853","174011545737251",32.46,-3.00,0,335.14,375.11,10.4,8.1,0.044,1208382.7,1208382.7,6354,0,0,0,L,1122011218,1,122.23,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836036,188427.00
02/10/2019 17:00,2,0.000,ALERT,213.29,300.27,59.980,1549836004,"201051344001145","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1206060.7,1206060.7,14493,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836037,188428.00
02/10/2019 17:00,2,0.000,ALERT,213.06,300.27,60.017,1549836004,"201051344000438","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1200009.1,1200009.1,14535,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549836039,188429.00
02/10/2019 17:00,2,0.000,ALERT,212.61,300.27,60.017,1549836004,"201051344001135","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1188150.2,1188150.2,14501,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549836041,188430.00
02/10/2019 17:00,2,0.299,ACTIVE,213.51,361.89,60.017,1549836004,"201051344000983","174011545737251",33.62,-2.50,0,333.33,374.51,10.2,8.0,0.040,1207842.1,1207842.1,6360,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836042,188431.00
02/10/2019 17:00,2,0.000,ALERT,212.83,299.67,60.017,1549836004,"201051344001203","174011545737251",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,1197101.8,1197101.8,14536,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836044,188432.00
02/10/2019 17:00,2,0.068,ALERT,212.83,300.57,60.017,1549836004,"201051344001230","174011545737251",30.28,-6.00,0,298.47,302.37,2.1,0.1,0.000,1191660.4,1191660.4,14393,0,0,0,L,1122011218,1,122.46,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549836046,188433.00
02/10/2019 17:00,2,0.000,ALERT,212.61,299.97,60.012,1549836004,"201051344000646","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1186172.9,1186172.9,14502,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549836048,188434.00
02/10/2019 17:00,2,0.000,ALERT,213.74,299.67,60.012,1549836004,"201051344000867","174011545737251",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,1188161.6,1188161.6,38387,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836050,188435.00
02/10/2019 17:00,2,0.000,ALERT,213.96,300.27,60.049,1549836004,"201051344000633","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1187103.6,1187103.6,38448,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836051,188436.00
02/10/2019 17:00,2,0.000,ALERT,212.61,300.27,60.001,1549836004,"201051344000955","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1205250.6,1205250.6,14537,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836053,188437.00
02/10/2019 17:00,2,0.299,ACTIVE,213.51,342.35,60.043,1549836004,"201051344000648","174011545737251",31.73,-3.50,0,333.03,368.20,9.7,7.4,0.031,1196335.8,1196335.8,38095,0,0,0,L,1122011218,1,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836054,188438.00
02/10/2019 17:00,2,0.438,ACTIVE,213.96,341.45,60.033,1549836004,"201051344000645","174011545737251",31.47,-2.00,0,333.03,354.97,14.0,11.6,0.071,1201098.3,1201098.3,38056,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836055,188439.00
02/10/2019 17:00,2,0.182,ALERT,213.51,327.02,60.022,1549836004,"201051344000569","174011545737251",25.82,-3.50,0,299.37,339.34,4.8,2.7,0.000,1217838.4,1217838.4,6284,0,0,0,L,1122011218,1,121.33,122.68,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836057,188440.00
02/10/2019 17:00,2,0.469,ACTIVE,213.96,343.85,60.022,1549836004,"179051228000119","174011545737251",31.73,0.00,0,335.14,366.70,15.0,12.6,0.066,5176.7,5176.7,6337,0,0,0,L,46974696,1,122.01,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836058,188441.00
02/10/2019 17:15,2,0.000,ALERT,213.51,301.17,60.017,1549836904,"201051344000579","174011545737251",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,1216490.0,1216490.0,6613,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836906,188442.00
02/10/2019 17:15,2,0.000,ALERT,213.29,300.27,60.028,1549836904,"201051344001025","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1201131.4,1201131.4,14540,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836908,188443.00
02/10/2019 17:15,2,0.000,ALERT,213.51,300.87,60.022,1549836904,"201051344001093","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1193600.2,1193600.2,14519,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549836910,188444.00
02/10/2019 17:15,2,0.156,ACTIVE,213.51,300.57,60.022,1549836904,"201051344000458","174011545737251",18.87,-2.50,0,299.37,302.98,3.0,1.0,0.000,1203205.3,1203205.3,6427,0,0,0,L,1122011218,1,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836911,188445.00
02/10/2019 17:15,2,0.000,ALERT,213.29,301.17,60.022,1549836904,"201051344000890","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1197639.1,1197639.1,14500,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836913,188446.00
02/10/2019 17:15,2,0.000,ALERT,213.29,300.57,60.054,1549836904,"201051344000988","174011545737251",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,937970.4,937970.4,6677,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836914,188447.00
02/10/2019 17:15,2,0.000,ALERT,213.96,302.07,60.022,1549836904,"201051344000582","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1177503.3,1177503.3,14470,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836916,188448.00
02/10/2019 17:15,2,0.000,ALERT,213.51,300.87,60.012,1549836904,"201051344000868","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1189473.5,1189473.5,38361,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836918,188449.00
02/10/2019 17:15,2,0.275,ACTIVE,214.19,338.14,60.022,1549836904,"201051344000576","174011545737251",21.41,-3.50,0,332.43,343.25,6.0,3.9,0.013,1204259.4,1204259.4,10539,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836919,188450.00
02/10/2019 17:15,2,0.000,ALERT,213.74,300.57,60.022,1549836904,"201051344001158","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6655,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836921,188451.00
02/10/2019 17:15,2,0.000,ALERT,213.74,300.57,60.033,1549836904,"201051344000917","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1194439.2,1194439.2,14359,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836923,188452.00
02/10/2019 17:15,2,0.000,ALERT,213.74,300.57,60.022,1549836904,"201051344000417","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,969242.3,969242.3,14558,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836925,188453.00
02/10/2019 17:15,2,0.000,ALERT,213.74,300.87,60.028,1549836904,"201051344000685","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1198619.2,1198619.2,14537,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836926,188454.00
02/10/2019 17:15,2,0.000,ALERT,213.51,300.27,60.033,1549836904,"201051344000651","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1192358.7,1192358.7,14521,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836928,188455.00
02/10/2019 17:15,2,0.000,ALERT,213.06,300.87,60.006,1549836904,"201051344000594","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1207171.4,1207171.4,38343,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836930,188456.00
02/10/2019 17:15,2,0.000,ALERT,213.51,300.57,60.028,1549836904,"201051344000469","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1191515.6,1191515.6,6608,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836932,188457.00
02/10/2019 17:15,2,0.000,ALERT,213.51,300.87,60.017,1549836904,"201051344000585","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1206999.7,1206999.7,14580,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836934,188458.00
02/10/2019 17:15,2,0.242,ACTIVE,214.19,338.14,60.017,1549836904,"201051344000853","174011545737251",29.02,-3.50,0,334.24,359.78,7.2,5.0,0.018,1208384.3,1208384.3,6355,0,0,0,L,1122011218,1,122.23,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836935,188459.00
02/10/2019 17:15,2,0.000,ALERT,213.51,300.87,60.028,1549836904,"201051344001145","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1206060.7,1206060.7,14495,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836937,188460.00
02/10/2019 17:15,2,0.000,ALERT,213.29,300.57,60.038,1549836904,"201051344000438","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1200009.1,1200009.1,14537,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836939,188461.00
02/10/2019 17:15,2,0.000,ALERT,213.06,300.57,60.033,1549836904,"201051344001135","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1188150.2,1188150.2,14503,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836940,188462.00
02/10/2019 17:15,2,0.229,ACTIVE,213.51,336.04,60.049,1549836904,"201051344000983","174011545737251",30.87,-3.00,0,332.73,366.40,7.2,5.0,0.022,1207843.6,1207843.6,6361,0,0,0,L,1122011218,1,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836942,188463.00
02/10/2019 17:15,2,0.000,ALERT,213.29,300.27,60.033,1549836904,"201051344001203","174011545737251",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,1197101.8,1197101.8,14538,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836943,188464.00
02/10/2019 17:15,2,0.000,ALERT,213.29,300.87,60.028,1549836904,"201051344001230","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1191660.4,1191660.4,14395,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549836945,188465.00
02/10/2019 17:15,2,0.000,ALERT,213.06,300.57,60.049,1549836904,"201051344000646","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1186172.9,1186172.9,14504,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836947,188466.00
02/10/2019 17:15,2,0.000,ALERT,213.74,299.97,60.028,1549836904,"201051344000867","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,1188161.6,1188161.6,38389,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549836949,188467.00
02/10/2019 17:15,2,0.000,ALERT,214.19,300.27,60.033,1549836904,"201051344000633","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1187103.6,1187103.6,38450,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549836951,188468.00
02/10/2019 17:15,2,0.000,ALERT,212.83,300.57,59.990,1549836904,"201051344000955","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1205250.6,1205250.6,14539,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549836953,188469.00
02/10/2019 17:15,2,0.242,ACTIVE,213.51,336.64,60.059,1549836904,"201051344000648","174011545737251",29.82,-4.00,0,333.33,353.47,7.3,5.2,0.009,1196337.3,1196337.3,38096,0,0,0,L,1122011218,1,121.33,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836953,188470.00
02/10/2019 17:15,2,0.316,ACTIVE,213.96,337.54,60.054,1549836904,"201051344000645","174011545737251",30.59,-2.50,0,334.84,351.67,9.8,7.6,0.040,1201100.5,1201100.5,38057,0,0,0,L,1122011218,1,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836954,188471.00
02/10/2019 17:15,2,0.160,ALERT,213.29,300.87,60.028,1549836904,"201051344000569","174011545737251",20.69,-5.00,0,299.07,336.94,3.4,1.3,0.000,1217838.8,1217838.8,6286,0,0,0,L,1122011218,1,121.10,122.91,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836956,188472.00
02/10/2019 17:15,2,0.369,ACTIVE,213.96,340.85,60.028,1549836904,"179051228000119","174011545737251",31.13,-0.50,0,333.93,359.18,11.6,9.3,0.035,5179.4,5179.4,6338,0,0,0,L,46974696,1,122.01,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549836957,188473.00
02/10/2019 17:30,2,0.000,ALERT,213.06,300.57,60.022,1549837803,"201051344000579","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1216490.0,1216490.0,6615,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837806,188474.00
02/10/2019 17:30,2,0.000,ALERT,212.83,299.67,60.017,1549837803,"201051344001025","174011545737251",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,1201131.4,1201131.4,14542,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837808,188475.00
02/10/2019 17:30,2,0.000,ALERT,213.06,300.57,59.985,1549837803,"201051344001093","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,1193600.2,1193600.2,14521,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549837810,188476.00
02/10/2019 17:30,2,0.107,ALERT,213.06,300.27,60.022,1549837803,"201051344000458","174011545737251",32.94,-3.50,0,297.57,318.00,3.6,1.5,0.000,1203205.5,1203205.5,6428,0,0,0,L,1122011218,1,121.33,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1549837811,188477.00
02/10/2019 17:30,2,0.000,ALERT,212.83,300.87,59.996,1549837803,"201051344000890","174011545737251",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,1197639.1,1197639.1,14502,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837813,188478.00
02/10/2019 17:30,2,0.000,ALERT,213.06,299.97,60.033,1549837803,"201051344000988","174011545737251",0.00,-6.00,0,294.86,301.77,0.0,0.0,0.000,937970.4,937970.4,6679,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549837815,188479.00
02/10/2019 17:30,2,0.000,ALERT,213.51,301.47,60.028,1549837803,"201051344000582","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1177503.3,1177503.3,14472,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549837817,188480.00
02/10/2019 17:30,2,0.000,ALERT,213.06,300.57,60.033,1549837803,"201051344000868","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1189473.5,1189473.5,38363,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549837819,188481.00
02/10/2019 17:30,2,0.188,ALERT,213.74,300.87,59.996,1549837803,"201051344000576","174011545737251",22.56,-4.00,0,297.87,360.69,4.3,2.3,0.000,1204260.2,1204260.2,10540,0,0,0,L,1122011218,1,121.55,122.46,0002,-7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549837821,188482.00
02/10/2019 17:30,2,0.000,ALERT,213.29,299.97,60.033,1549837803,"201051344001158","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6657,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837823,188483.00
02/10/2019 17:30,2,0.000,ALERT,213.06,300.27,60.033,1549837803,"201051344000917","174011545737251",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,1194439.2,1194439.2,14361,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549837824,188484.00
02/10/2019 17:30,2,0.000,ALERT,213.29,299.97,60.028,1549837803,"201051344000417","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,969242.3,969242.3,14560,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837826,188485.00
02/10/2019 17:30,2,0.000,ALERT,213.29,300.27,60.038,1549837803,"201051344000685","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1198619.2,1198619.2,14539,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549837828,188486.00
02/10/2019 17:30,2,0.000,ALERT,213.06,299.67,60.033,1549837803,"201051344000651","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1192358.7,1192358.7,14523,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837830,188487.00
02/10/2019 17:30,2,0.000,ALERT,212.83,300.57,60.028,1549837803,"201051344000594","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1207171.4,1207171.4,38345,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549837832,188488.00
02/10/2019 17:30,2,0.000,ALERT,213.29,300.27,60.028,1549837803,"201051344000469","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1191515.6,1191515.6,6610,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837833,188489.00
02/10/2019 17:30,2,0.000,ALERT,213.29,300.87,60.033,1549837803,"201051344000585","174011545737251",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,1206999.7,1206999.7,14582,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549837835,188490.00
02/10/2019 17:30,2,0.205,ACTIVE,213.96,338.14,60.028,1549837803,"201051344000853","174011545737251",27.65,-4.00,0,332.73,342.95,5.8,3.7,0.009,1208385.4,1208385.4,6356,0,0,0,L,1122011218,1,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549837836,188491.00
02/10/2019 17:30,2,0.000,ALERT,213.29,300.87,60.022,1549837803,"201051344001145","174011545737251",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,1206060.7,1206060.7,14497,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837838,188492.00
02/10/2019 17:30,2,0.000,ALERT,213.06,300.57,60.033,1549837803,"201051344000438","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1200009.1,1200009.1,14539,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837840,188493.00
02/10/2019 17:30,2,0.000,ALERT,212.83,300.57,60.028,1549837803,"201051344001135","174011545737251",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,1188150.2,1188150.2,14505,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837842,188494.00
02/10/2019 17:30,2,0.191,ACTIVE,213.29,336.04,60.028,1549837803,"201051344000983","174011545737251",28.65,-3.50,0,330.93,341.75,5.6,3.4,0.009,1207844.6,1207844.6,6362,0,0,0,L,1122011218,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549837843,188495.00
02/10/2019 17:30,2,0.000,ALERT,213.06,300.27,59.980,1549837803,"201051344001203","174011545737251",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,1197101.8,1197101.8,14540,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837845,188496.00
02/10/2019 17:30,2,0.000,ALERT,213.06,301.17,60.033,1549837803,"201051344001230","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1191660.4,1191660.4,14397,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837847,188497.00
02/10/2019 17:30,2,0.000,ALERT,212.83,300.57,60.028,1549837803,"201051344000646","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1186172.9,1186172.9,14506,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837848,188498.00
02/10/2019 17:30,2,0.000,ALERT,213.51,299.37,60.022,1549837803,"201051344000867","174011545737251",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,1188161.6,1188161.6,38391,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837850,188499.00
02/10/2019 17:30,2,0.000,ALERT,213.96,299.97,60.022,1549837803,"201051344000633","174011545737251",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,1187103.6,1187103.6,38452,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549837852,188500.00
02/10/2019 17:30,2,0.000,ALERT,212.83,300.57,60.022,1549837803,"201051344000955","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1205250.6,1205250.6,14541,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549837854,188501.00
02/10/2019 17:30,2,0.209,ACTIVE,213.29,336.34,60.022,1549837803,"201051344000648","174011545737251",27.65,-5.00,0,316.20,353.17,5.9,3.7,0.004,1196338.3,1196338.3,38097,0,0,0,L,1122011218,1,121.10,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549837855,188502.00
02/10/2019 17:30,2,0.256,ACTIVE,213.74,337.54,60.017,1549837803,"201051344000645","174011545737251",30.00,-3.00,0,333.33,343.85,7.8,5.6,0.022,1201102.1,1201102.1,38058,0,0,0,L,1122011218,1,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549837856,188503.00
02/10/2019 17:30,2,0.146,ACTIVE,213.29,300.87,60.017,1549837803,"201051344000569","174011545737251",15.11,-5.50,0,297.57,302.98,2.2,0.2,0.000,1217839.0,1217839.0,6288,0,0,0,L,1122011218,1,120.88,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549837857,188504.00
02/10/2019 17:30,2,0.303,ACTIVE,213.74,339.95,60.012,1549837803,"179051228000119","174011545737251",30.91,-1.00,0,333.03,348.36,9.5,7.3,0.018,5181.4,5181.4,6339,0,0,0,L,46974696,1,121.55,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549837858,188505.00
02/10/2019 17:45,2,0.000,ALERT,213.06,300.87,59.969,1549838704,"201051344000579","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1216490.0,1216490.0,6617,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838706,188506.00
02/10/2019 17:45,2,0.000,ALERT,212.83,299.67,60.012,1549838704,"201051344001025","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1201131.4,1201131.4,14544,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838708,188507.00
02/10/2019 17:45,2,0.000,ALERT,212.83,300.27,60.017,1549838704,"201051344001093","174011545737251",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,1193600.2,1193600.2,14523,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838710,188508.00
02/10/2019 17:45,2,0.104,ALERT,212.83,299.97,59.975,1549838704,"201051344000458","174011545737251",31.19,-3.50,0,297.87,316.50,3.3,1.2,0.000,1203205.9,1203205.9,6430,0,0,0,L,1122011218,1,121.10,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549838712,188509.00
02/10/2019 17:45,2,0.000,ALERT,212.83,300.87,60.028,1549838704,"201051344000890","174011545737251",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,1197639.1,1197639.1,14504,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838714,188510.00
02/10/2019 17:45,2,0.000,ALERT,212.83,299.67,59.996,1549838704,"201051344000988","174011545737251",0.00,-6.00,0,295.46,301.77,0.0,0.0,0.000,937970.4,937970.4,6681,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549838716,188511.00
02/10/2019 17:45,2,0.000,ALERT,213.51,301.47,60.017,1549838704,"201051344000582","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1177503.3,1177503.3,14474,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549838718,188512.00
02/10/2019 17:45,2,0.000,ALERT,213.06,300.57,60.012,1549838704,"201051344000868","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1189473.5,1189473.5,38365,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838720,188513.00
02/10/2019 17:45,2,0.174,ACTIVE,213.51,300.57,60.017,1549838704,"201051344000576","174011545737251",20.02,-5.50,0,298.77,311.99,3.5,1.5,0.000,1204260.7,1204260.7,10542,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549838721,188514.00
02/10/2019 17:45,2,0.000,ALERT,213.06,299.67,59.964,1549838704,"201051344001158","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6659,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549838723,188515.00
02/10/2019 17:45,2,0.000,ALERT,213.29,299.97,60.012,1549838704,"201051344000917","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1194439.2,1194439.2,14363,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549838725,188516.00
02/10/2019 17:45,2,0.000,ALERT,213.29,299.97,59.975,1549838704,"201051344000417","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,969242.3,969242.3,14562,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838726,188517.00
02/10/2019 17:45,2,0.000,ALERT,213.29,300.57,60.017,1549838704,"201051344000685","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1198619.2,1198619.2,14541,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549838728,188518.00
02/10/2019 17:45,2,0.000,ALERT,213.06,299.67,60.028,1549838704,"201051344000651","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1192358.7,1192358.7,14525,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838730,188519.00
02/10/2019 17:45,2,0.000,ALERT,212.83,300.57,59.980,1549838704,"201051344000594","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1207171.4,1207171.4,38347,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549838732,188520.00
02/10/2019 17:45,2,0.000,ALERT,213.29,300.27,60.017,1549838704,"201051344000469","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1191515.6,1191515.6,6612,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838734,188521.00
02/10/2019 17:45,2,0.000,ALERT,213.06,300.87,60.038,1549838704,"201051344000585","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1206999.7,1206999.7,14584,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838735,188522.00
02/10/2019 17:45,2,0.156,ALERT,213.74,299.97,60.022,1549838704,"201051344000853","174011545737251",21.41,-5.50,0,297.87,340.85,3.4,1.4,0.000,1208386.0,1208386.0,6357,0,0,0,L,1122011218,1,121.78,122.91,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549838737,188523.00
02/10/2019 17:45,2,0.000,ALERT,213.06,300.57,59.996,1549838704,"201051344001145","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1206060.7,1206060.7,14499,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549838739,188524.00
02/10/2019 17:45,2,0.000,ALERT,213.06,300.27,59.980,1549838704,"201051344000438","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1200009.1,1200009.1,14541,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838741,188525.00
02/10/2019 17:45,2,0.000,ALERT,212.61,300.57,60.012,1549838704,"201051344001135","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1188150.2,1188150.2,14507,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838743,188526.00
02/10/2019 17:45,2,0.146,ALERT,213.06,300.57,60.017,1549838704,"201051344000983","174011545737251",22.01,-5.00,0,298.47,338.74,3.3,1.2,0.000,1207845.2,1207845.2,6363,0,0,0,L,1122011218,1,121.33,122.46,0002,-5,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549838745,188527.00
02/10/2019 17:45,2,0.000,ALERT,213.06,299.97,59.964,1549838704,"201051344001203","174011545737251",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,1197101.8,1197101.8,14542,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838747,188528.00
02/10/2019 17:45,2,0.000,ALERT,213.06,300.87,60.038,1549838704,"201051344001230","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1191660.4,1191660.4,14399,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838749,188529.00
02/10/2019 17:45,2,0.000,ALERT,212.83,300.57,60.028,1549838704,"201051344000646","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1186172.9,1186172.9,14508,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549838751,188530.00
02/10/2019 17:45,2,0.000,ALERT,213.29,299.37,60.028,1549838704,"201051344000867","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1188161.6,1188161.6,38393,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838753,188531.00
02/10/2019 17:45,2,0.000,ALERT,213.96,299.97,60.049,1549838704,"201051344000633","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1187103.6,1187103.6,38454,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549838754,188532.00
