ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 17:45,2,0.000,ALERT,212.38,300.27,60.001,1549838704,"201051344000955","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1205250.6,1205250.6,14543,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549838756,188533.00
02/10/2019 17:45,2,0.170,ALERT,213.06,299.37,59.996,1549838704,"201051344000648","174011545737251",18.67,-6.00,0,297.57,339.34,3.2,1.2,0.000,1196339.0,1196339.0,38098,0,0,0,L,1122011218,1,120.88,122.68,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549838758,188534.00
02/10/2019 17:45,2,0.201,ACTIVE,213.51,322.81,60.006,1549838704,"201051344000645","174011545737251",23.89,-3.00,0,318.61,342.05,4.9,2.8,0.000,1201103.2,1201103.2,38059,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549838759,188535.00
02/10/2019 17:45,2,0.090,ALERT,213.06,300.57,60.006,1549838704,"201051344000569","174011545737251",31.87,-6.00,0,299.07,318.91,2.9,0.9,0.000,1217839.2,1217839.2,6289,0,0,0,L,1122011218,1,120.88,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549838761,188536.00
02/10/2019 17:45,2,0.242,ALERT,213.51,300.27,59.990,1549838704,"179051228000119","174011545737251",24.55,-1.50,0,298.17,356.48,6.0,3.9,0.000,5182.9,5182.9,6340,0,0,0,L,46974696,1,121.33,123.36,0000,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1549838763,188537.00
02/10/2019 18:00,2,0.000,ALERT,213.29,301.17,59.990,1549839604,"201051344000579","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1216490.0,1216490.0,6619,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839606,188538.00
02/10/2019 18:00,2,0.000,ALERT,212.61,299.67,60.006,1549839604,"201051344001025","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1201131.4,1201131.4,14546,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839607,188539.00
02/10/2019 18:00,2,0.000,ALERT,212.61,300.27,60.028,1549839604,"201051344001093","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1193600.2,1193600.2,14525,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839609,188540.00
02/10/2019 18:00,2,0.000,ALERT,212.83,300.57,60.017,1549839604,"201051344000458","174011545737251",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,1203205.9,1203205.9,6432,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1549839611,188541.00
02/10/2019 18:00,2,0.000,ALERT,212.38,300.57,60.017,1549839604,"201051344000890","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1197639.1,1197639.1,14506,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839613,188542.00
02/10/2019 18:00,2,0.000,ALERT,212.83,300.27,60.017,1549839604,"201051344000988","174011545737251",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,937970.4,937970.4,6683,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839615,188543.00
02/10/2019 18:00,2,0.000,ALERT,213.29,301.47,60.017,1549839604,"201051344000582","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1177503.3,1177503.3,14476,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839617,188544.00
02/10/2019 18:00,2,0.000,ALERT,213.06,300.87,60.028,1549839604,"201051344000868","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1189473.5,1189473.5,38367,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549839619,188545.00
02/10/2019 18:00,2,0.100,ALERT,213.74,300.87,60.054,1549839604,"201051344000576","174011545737251",29.24,-5.50,0,298.17,302.37,3.0,0.9,0.000,1204260.9,1204260.9,10543,0,0,0,L,1122011218,1,121.55,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1549839620,188546.00
02/10/2019 18:00,2,0.000,ALERT,213.06,299.97,60.028,1549839604,"201051344001158","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6661,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839622,188547.00
02/10/2019 18:00,2,0.000,ALERT,212.83,299.67,60.028,1549839604,"201051344000917","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1194439.2,1194439.2,14365,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549839624,188548.00
02/10/2019 18:00,2,0.000,ALERT,212.83,299.67,60.028,1549839604,"201051344000417","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,969242.3,969242.3,14564,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839626,188549.00
02/10/2019 18:00,2,0.000,ALERT,213.06,299.97,60.028,1549839604,"201051344000685","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1198619.2,1198619.2,14543,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549839628,188550.00
02/10/2019 18:00,2,0.000,ALERT,212.83,299.37,60.022,1549839604,"201051344000651","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1192358.7,1192358.7,14527,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839629,188551.00
02/10/2019 18:00,2,0.000,ALERT,212.83,300.57,60.017,1549839604,"201051344000594","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1207171.4,1207171.4,38349,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549839631,188552.00
02/10/2019 18:00,2,0.000,ALERT,213.29,300.27,60.033,1549839604,"201051344000469","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1191515.6,1191515.6,6614,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839633,188553.00
02/10/2019 18:00,2,0.000,ALERT,212.83,300.27,60.033,1549839604,"201051344000585","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1206999.7,1206999.7,14586,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549839635,188554.00
02/10/2019 18:00,2,0.066,ALERT,213.74,300.27,60.038,1549839604,"201051344000853","174011545737251",31.25,-6.00,0,298.17,314.10,2.2,0.2,0.000,1208386.1,1208386.1,6359,0,0,0,L,1122011218,1,121.78,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549839637,188555.00
02/10/2019 18:00,2,0.000,ALERT,213.06,300.57,60.022,1549839604,"201051344001145","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1206060.7,1206060.7,14501,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839639,188556.00
02/10/2019 18:00,2,0.000,ALERT,213.06,300.27,60.028,1549839604,"201051344000438","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1200009.1,1200009.1,14543,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839641,188557.00
02/10/2019 18:00,2,0.000,ALERT,212.61,300.57,60.022,1549839604,"201051344001135","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1188150.2,1188150.2,14509,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549839643,188558.00
02/10/2019 18:00,2,0.061,ALERT,213.06,300.27,60.075,1549839604,"201051344000983","174011545737251",30.63,-5.50,0,298.47,307.78,2.0,0.0,0.000,1207845.3,1207845.3,6365,0,0,0,L,1122011218,1,121.33,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1549839645,188559.00
02/10/2019 18:00,2,0.000,ALERT,212.83,299.97,60.028,1549839604,"201051344001203","174011545737251",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,1197101.8,1197101.8,14544,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839646,188560.00
02/10/2019 18:00,2,0.000,ALERT,212.83,300.57,60.043,1549839604,"201051344001230","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1191660.4,1191660.4,14401,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839648,188561.00
02/10/2019 18:00,2,0.000,ALERT,212.61,300.27,60.028,1549839604,"201051344000646","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1186172.9,1186172.9,14510,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549839650,188562.00
02/10/2019 18:00,2,0.000,ALERT,213.29,299.67,60.038,1549839604,"201051344000867","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1188161.6,1188161.6,38395,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549839652,188563.00
02/10/2019 18:00,2,0.000,ALERT,213.74,300.27,60.038,1549839604,"201051344000633","174011545737251",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,1187103.6,1187103.6,38456,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839654,188564.00
02/10/2019 18:00,2,0.000,ALERT,212.38,300.57,60.006,1549839604,"201051344000955","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1205250.6,1205250.6,14545,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549839656,188565.00
02/10/2019 18:00,2,0.096,ALERT,213.06,299.37,60.028,1549839604,"201051344000648","174011545737251",30.36,-6.50,0,297.57,314.70,3.0,1.0,0.000,1196339.2,1196339.2,38100,0,0,0,L,1122011218,1,120.88,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549839658,188566.00
02/10/2019 18:00,2,0.062,ALERT,213.51,300.27,60.033,1549839604,"201051344000645","174011545737251",31.21,-4.00,0,297.87,338.14,2.0,0.0,0.000,1201103.4,1201103.4,38060,0,0,0,L,1122011218,1,121.78,122.91,0100,-8,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1549839659,188567.00
02/10/2019 18:00,2,0.000,ALERT,213.06,300.87,60.028,1549839604,"201051344000569","174011545737251",0.00,-6.00,0,298.77,308.39,0.0,0.0,0.000,1217839.3,1217839.3,6291,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1549839661,188568.00
02/10/2019 18:00,2,0.125,ALERT,213.74,299.97,60.022,1549839604,"179051228000119","174011545737251",30.55,-3.00,0,296.96,309.59,3.9,1.8,0.000,5183.5,5183.5,6342,0,0,0,L,46974696,1,121.55,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549839663,188569.00
02/10/2019 18:15,2,0.000,ALERT,213.06,300.57,60.049,1549840504,"201051344000579","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1216490.0,1216490.0,6621,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549840506,188570.00
02/10/2019 18:15,2,0.000,ALERT,212.38,299.07,59.964,1549840504,"201051344001025","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,1201131.4,1201131.4,14548,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549840508,188571.00
02/10/2019 18:15,2,0.000,ALERT,212.61,299.67,60.006,1549840504,"201051344001093","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1193600.2,1193600.2,14527,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840510,188572.00
02/10/2019 18:15,2,0.000,ALERT,212.83,299.97,60.017,1549840504,"201051344000458","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1203205.9,1203205.9,6434,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840512,188573.00
02/10/2019 18:15,2,0.000,ALERT,212.38,300.27,59.969,1549840504,"201051344000890","174011545737251",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,1197639.1,1197639.1,14508,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840514,188574.00
02/10/2019 18:15,2,0.000,ALERT,212.61,299.67,60.017,1549840504,"201051344000988","174011545737251",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,937970.4,937970.4,6685,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840515,188575.00
02/10/2019 18:15,2,0.000,ALERT,213.06,300.87,60.022,1549840504,"201051344000582","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1177503.3,1177503.3,14478,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549840517,188576.00
02/10/2019 18:15,2,0.000,ALERT,212.61,300.57,60.033,1549840504,"201051344000868","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1189473.5,1189473.5,38369,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840519,188577.00
02/10/2019 18:15,2,0.000,ALERT,213.29,300.57,60.022,1549840504,"201051344000576","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1204261.0,1204261.0,10545,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1549840521,188578.00
02/10/2019 18:15,2,0.000,ALERT,212.83,299.97,60.070,1549840504,"201051344001158","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6663,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840523,188579.00
02/10/2019 18:15,2,0.000,ALERT,212.61,299.37,60.070,1549840504,"201051344000917","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1194439.2,1194439.2,14367,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840524,188580.00
02/10/2019 18:15,2,0.000,ALERT,212.83,299.37,60.043,1549840504,"201051344000417","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,969242.3,969242.3,14566,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840526,188581.00
02/10/2019 18:15,2,0.000,ALERT,212.83,299.97,60.081,1549840504,"201051344000685","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1198619.2,1198619.2,14545,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840528,188582.00
02/10/2019 18:15,2,0.000,ALERT,212.61,299.07,60.033,1549840504,"201051344000651","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1192358.7,1192358.7,14529,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840530,188583.00
02/10/2019 18:15,2,0.000,ALERT,212.38,300.27,60.033,1549840504,"201051344000594","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1207171.4,1207171.4,38351,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549840532,188584.00
02/10/2019 18:15,2,0.000,ALERT,212.83,299.97,60.033,1549840504,"201051344000469","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1191515.6,1191515.6,6616,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549840534,188585.00
02/10/2019 18:15,2,0.000,ALERT,212.61,299.97,60.038,1549840504,"201051344000585","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1206999.7,1206999.7,14588,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840536,188586.00
02/10/2019 18:15,2,0.000,ALERT,213.29,299.67,60.033,1549840504,"201051344000853","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1208386.1,1208386.1,6361,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1549840537,188587.00
02/10/2019 18:15,2,0.000,ALERT,212.83,300.27,60.033,1549840504,"201051344001145","174011545737251",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,1206060.7,1206060.7,14503,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549840539,188588.00
02/10/2019 18:15,2,0.000,ALERT,212.61,299.97,60.033,1549840504,"201051344000438","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1200009.1,1200009.1,14545,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840541,188589.00
02/10/2019 18:15,2,0.000,ALERT,212.16,299.67,60.022,1549840504,"201051344001135","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,1188150.2,1188150.2,14511,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840543,188590.00
02/10/2019 18:15,2,0.000,ALERT,212.61,299.67,60.028,1549840504,"201051344000983","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1207845.3,1207845.3,6367,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1549840545,188591.00
02/10/2019 18:15,2,0.000,ALERT,212.61,299.37,60.070,1549840504,"201051344001203","174011545737251",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,1197101.8,1197101.8,14546,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549840547,188592.00
02/10/2019 18:15,2,0.000,ALERT,212.38,300.27,60.017,1549840504,"201051344001230","174011545737251",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,1191660.4,1191660.4,14403,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549840549,188593.00
02/10/2019 18:15,2,0.000,ALERT,212.16,299.67,60.038,1549840504,"201051344000646","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1186172.9,1186172.9,14512,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840551,188594.00
02/10/2019 18:15,2,0.000,ALERT,213.06,299.07,60.028,1549840504,"201051344000867","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1188161.6,1188161.6,38397,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840552,188595.00
02/10/2019 18:15,2,0.000,ALERT,213.51,299.67,60.017,1549840504,"201051344000633","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1187103.6,1187103.6,38458,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840554,188596.00
02/10/2019 18:15,2,0.000,ALERT,212.16,299.97,59.975,1549840504,"201051344000955","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1205250.6,1205250.6,14547,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549840556,188597.00
02/10/2019 18:15,2,0.000,ALERT,212.61,298.77,60.012,1549840504,"201051344000648","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1196339.3,1196339.3,38102,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1549840558,188598.00
02/10/2019 18:15,2,0.000,ALERT,213.06,299.67,60.012,1549840504,"201051344000645","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1201103.4,1201103.4,38062,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1549840560,188599.00
02/10/2019 18:15,2,0.000,ALERT,212.61,300.27,60.012,1549840504,"201051344000569","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1217839.3,1217839.3,6293,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549840561,188600.00
02/10/2019 18:15,2,0.000,ALERT,213.06,299.07,60.001,1549840504,"179051228000119","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,5183.6,5183.6,6344,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549840563,188601.00
02/10/2019 18:30,2,0.000,ALERT,212.61,299.97,59.996,1549841404,"201051344000579","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1216490.0,1216490.0,6623,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841406,188602.00
02/10/2019 18:30,2,0.000,ALERT,211.93,298.47,59.953,1549841404,"201051344001025","174011545737251",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,1201131.4,1201131.4,14550,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841408,188603.00
02/10/2019 18:30,2,0.000,ALERT,212.16,299.07,60.001,1549841404,"201051344001093","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1193600.2,1193600.2,14529,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549841410,188604.00
02/10/2019 18:30,2,0.000,ALERT,212.61,299.37,59.996,1549841404,"201051344000458","174011545737251",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,1203205.9,1203205.9,6436,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841411,188605.00
02/10/2019 18:30,2,0.000,ALERT,211.93,299.37,60.006,1549841404,"201051344000890","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1197639.1,1197639.1,14510,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841413,188606.00
02/10/2019 18:30,2,0.000,ALERT,212.16,299.07,60.028,1549841404,"201051344000988","174011545737251",0.00,-6.00,0,294.26,301.17,0.0,0.0,0.000,937970.4,937970.4,6687,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841415,188607.00
02/10/2019 18:30,2,0.000,ALERT,212.61,299.97,60.006,1549841404,"201051344000582","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1177503.3,1177503.3,14480,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549841417,188608.00
02/10/2019 18:30,2,0.000,ALERT,212.38,299.67,60.001,1549841404,"201051344000868","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1189473.5,1189473.5,38371,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549841419,188609.00
02/10/2019 18:30,2,0.000,ALERT,213.06,299.67,60.017,1549841404,"201051344000576","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,1204261.0,1204261.0,10547,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841421,188610.00
02/10/2019 18:30,2,0.000,ALERT,212.61,299.07,60.043,1549841404,"201051344001158","174011545737251",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6665,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841422,188611.00
02/10/2019 18:30,2,0.000,ALERT,212.16,298.47,60.012,1549841404,"201051344000917","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1194439.2,1194439.2,14369,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841424,188612.00
02/10/2019 18:30,2,0.000,ALERT,212.16,298.47,59.990,1549841404,"201051344000417","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,969242.3,969242.3,14568,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549841426,188613.00
02/10/2019 18:30,2,0.000,ALERT,212.38,298.77,60.012,1549841404,"201051344000685","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1198619.2,1198619.2,14547,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841428,188614.00
02/10/2019 18:30,2,0.000,ALERT,212.16,298.17,60.017,1549841404,"201051344000651","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1192358.7,1192358.7,14531,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841430,188615.00
02/10/2019 18:30,2,0.000,ALERT,212.16,299.67,60.001,1549841404,"201051344000594","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1207171.4,1207171.4,38353,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841432,188616.00
02/10/2019 18:30,2,0.000,ALERT,212.61,299.37,60.017,1549841404,"201051344000469","174011545737251",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,1191515.6,1191515.6,6618,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841433,188617.00
02/10/2019 18:30,2,0.000,ALERT,212.16,299.07,60.017,1549841404,"201051344000585","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1206999.7,1206999.7,14590,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841435,188618.00
02/10/2019 18:30,2,0.000,ALERT,213.06,299.07,60.043,1549841404,"201051344000853","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1208386.1,1208386.1,6363,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841437,188619.00
02/10/2019 18:30,2,0.000,ALERT,212.16,299.07,60.017,1549841404,"201051344001145","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1206060.7,1206060.7,14505,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841439,188620.00
02/10/2019 18:30,2,0.000,ALERT,212.16,299.07,60.012,1549841404,"201051344000438","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1200009.1,1200009.1,14547,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549841441,188621.00
02/10/2019 18:30,2,0.000,ALERT,211.70,298.77,60.012,1549841404,"201051344001135","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1188150.2,1188150.2,14513,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841443,188622.00
02/10/2019 18:30,2,0.000,ALERT,212.38,299.07,60.017,1549841404,"201051344000983","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1207845.3,1207845.3,6369,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841444,188623.00
02/10/2019 18:30,2,0.000,ALERT,212.16,298.77,59.996,1549841404,"201051344001203","174011545737251",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,1197101.8,1197101.8,14548,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841446,188624.00
02/10/2019 18:30,2,0.000,ALERT,211.93,299.37,60.017,1549841404,"201051344001230","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1191660.4,1191660.4,14405,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841448,188625.00
02/10/2019 18:30,2,0.000,ALERT,211.93,299.07,60.022,1549841404,"201051344000646","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1186172.9,1186172.9,14514,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841450,188626.00
02/10/2019 18:30,2,0.000,ALERT,212.61,298.47,59.975,1549841404,"201051344000867","174011545737251",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,1188161.6,1188161.6,38399,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549841452,188627.00
02/10/2019 18:30,2,0.000,ALERT,213.29,299.07,60.006,1549841404,"201051344000633","174011545737251",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,1187103.6,1187103.6,38460,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841454,188628.00
02/10/2019 18:30,2,0.000,ALERT,211.70,299.07,59.996,1549841404,"201051344000955","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1205250.6,1205250.6,14549,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549841456,188629.00
02/10/2019 18:30,2,0.000,ALERT,212.38,298.17,60.017,1549841404,"201051344000648","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1196339.3,1196339.3,38104,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841457,188630.00
02/10/2019 18:30,2,0.000,ALERT,213.06,299.07,60.017,1549841404,"201051344000645","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1201103.4,1201103.4,38064,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549841459,188631.00
02/10/2019 18:30,2,0.000,ALERT,212.61,299.97,60.012,1549841404,"201051344000569","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1217839.3,1217839.3,6295,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549841461,188632.00
02/10/2019 18:30,2,0.000,ALERT,212.83,299.07,60.006,1549841404,"179051228000119","174011545737251",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,5183.6,5183.6,6346,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549841463,188633.00
02/10/2019 18:45,2,0.000,ALERT,212.61,299.67,60.033,1549842304,"201051344000579","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1216490.0,1216490.0,6625,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842306,188634.00
02/10/2019 18:45,2,0.000,ALERT,211.93,298.17,60.075,1549842304,"201051344001025","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1201131.4,1201131.4,14552,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842308,188635.00
02/10/2019 18:45,2,0.000,ALERT,212.16,298.77,60.054,1549842304,"201051344001093","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1193600.2,1193600.2,14531,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842311,188636.00
02/10/2019 18:45,2,0.000,ALERT,212.38,299.07,60.028,1549842304,"201051344000458","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1203205.9,1203205.9,6438,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842313,188637.00
02/10/2019 18:45,2,0.000,ALERT,211.93,299.07,60.038,1549842304,"201051344000890","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1197639.1,1197639.1,14512,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842315,188638.00
02/10/2019 18:45,2,0.000,ALERT,212.38,298.77,60.006,1549842304,"201051344000988","174011545737251",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,937970.4,937970.4,6689,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842317,188639.00
02/10/2019 18:45,2,0.000,ALERT,212.61,299.97,60.043,1549842304,"201051344000582","174011545737251",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,1177503.3,1177503.3,14482,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842319,188640.00
02/10/2019 18:45,2,0.000,ALERT,212.38,299.37,60.070,1549842304,"201051344000868","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1189473.5,1189473.5,38373,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842320,188641.00
02/10/2019 18:45,2,0.000,ALERT,213.06,299.67,60.043,1549842304,"201051344000576","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1204261.0,1204261.0,10549,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842322,188642.00
02/10/2019 18:45,2,0.000,ALERT,212.61,299.07,60.049,1549842304,"201051344001158","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6667,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842324,188643.00
02/10/2019 18:45,2,0.000,ALERT,212.16,298.47,60.075,1549842304,"201051344000917","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1194439.2,1194439.2,14371,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842326,188644.00
02/10/2019 18:45,2,0.000,ALERT,212.38,298.47,60.049,1549842304,"201051344000417","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,969242.3,969242.3,14570,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549842328,188645.00
02/10/2019 18:45,2,0.000,ALERT,212.38,298.77,60.065,1549842304,"201051344000685","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1198619.2,1198619.2,14549,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842329,188646.00
02/10/2019 18:45,2,0.000,ALERT,211.93,297.87,60.054,1549842304,"201051344000651","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1192358.7,1192358.7,14533,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842331,188647.00
02/10/2019 18:45,2,0.000,ALERT,212.16,299.37,60.022,1549842304,"201051344000594","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1207171.4,1207171.4,38355,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842333,188648.00
02/10/2019 18:45,2,0.000,ALERT,212.61,299.07,60.049,1549842304,"201051344000469","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1191515.6,1191515.6,6620,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842335,188649.00
02/10/2019 18:45,2,0.000,ALERT,212.16,298.77,60.033,1549842304,"201051344000585","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1206999.7,1206999.7,14592,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549842337,188650.00
02/10/2019 18:45,2,0.000,ALERT,213.06,298.77,60.043,1549842304,"201051344000853","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1208386.1,1208386.1,6365,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842338,188651.00
02/10/2019 18:45,2,0.000,ALERT,212.38,299.07,60.038,1549842304,"201051344001145","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1206060.7,1206060.7,14507,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842340,188652.00
02/10/2019 18:45,2,0.000,ALERT,212.16,298.77,60.038,1549842304,"201051344000438","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1200009.1,1200009.1,14549,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842342,188653.00
02/10/2019 18:45,2,0.000,ALERT,211.70,298.77,60.038,1549842304,"201051344001135","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1188150.2,1188150.2,14515,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549842344,188654.00
02/10/2019 18:45,2,0.000,ALERT,212.38,299.07,60.054,1549842304,"201051344000983","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1207845.3,1207845.3,6371,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549842346,188655.00
02/10/2019 18:45,2,0.000,ALERT,211.93,298.47,60.043,1549842304,"201051344001203","174011545737251",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,1197101.8,1197101.8,14550,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549842348,188656.00
02/10/2019 18:45,2,0.000,ALERT,211.93,299.07,60.065,1549842304,"201051344001230","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1191660.4,1191660.4,14407,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842350,188657.00
02/10/2019 18:45,2,0.000,ALERT,211.70,298.77,60.038,1549842304,"201051344000646","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1186172.9,1186172.9,14516,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842351,188658.00
02/10/2019 18:45,2,0.000,ALERT,212.61,298.17,60.049,1549842304,"201051344000867","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1188161.6,1188161.6,38401,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842353,188659.00
02/10/2019 18:45,2,0.000,ALERT,213.06,298.77,60.054,1549842304,"201051344000633","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1187103.6,1187103.6,38462,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842355,188660.00
02/10/2019 18:45,2,0.000,ALERT,211.48,298.77,60.070,1549842304,"201051344000955","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1205250.6,1205250.6,14551,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549842357,188661.00
02/10/2019 18:45,2,0.000,ALERT,212.61,298.17,60.033,1549842304,"201051344000648","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1196339.3,1196339.3,38106,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842359,188662.00
02/10/2019 18:45,2,0.000,ALERT,212.83,298.77,60.043,1549842304,"201051344000645","174011545737251",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,1201103.4,1201103.4,38066,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549842361,188663.00
02/10/2019 18:45,2,0.000,ALERT,212.61,299.67,60.038,1549842304,"201051344000569","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1217839.3,1217839.3,6297,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549842363,188664.00
02/10/2019 18:45,2,0.000,ALERT,212.83,298.77,60.043,1549842304,"179051228000119","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,5183.6,5183.6,6348,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549842365,188665.00
02/10/2019 19:00,2,0.000,ALERT,212.61,299.37,60.012,1549843204,"201051344000579","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1216490.0,1216490.0,6627,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843206,188666.00
02/10/2019 19:00,2,0.000,ALERT,211.93,298.17,60.022,1549843204,"201051344001025","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1201131.4,1201131.4,14554,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843208,188667.00
02/10/2019 19:00,2,0.000,ALERT,211.93,298.47,60.017,1549843204,"201051344001093","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1193600.2,1193600.2,14533,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843210,188668.00
02/10/2019 19:00,2,0.000,ALERT,212.61,299.07,60.012,1549843204,"201051344000458","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1203205.9,1203205.9,6440,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549843212,188669.00
02/10/2019 19:00,2,0.000,ALERT,211.93,299.07,60.006,1549843204,"201051344000890","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1197639.1,1197639.1,14514,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843213,188670.00
02/10/2019 19:00,2,0.000,ALERT,212.38,298.47,60.049,1549843204,"201051344000988","174011545737251",0.00,-6.50,0,294.56,299.97,0.0,0.0,0.000,937970.4,937970.4,6691,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843215,188671.00
02/10/2019 19:00,2,0.000,ALERT,212.61,299.67,59.996,1549843204,"201051344000582","174011545737251",0.00,-8.00,0,297.87,301.17,0.0,0.0,0.000,1177503.3,1177503.3,14484,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843217,188672.00
02/10/2019 19:00,2,0.000,ALERT,212.61,299.37,59.969,1549843204,"201051344000868","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1189473.5,1189473.5,38375,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843219,188673.00
02/10/2019 19:00,2,0.000,ALERT,213.06,299.37,60.006,1549843204,"201051344000576","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1204261.0,1204261.0,10551,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843221,188674.00
02/10/2019 19:00,2,0.000,ALERT,212.83,298.77,59.964,1549843204,"201051344001158","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1182624.5,1182624.5,6669,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843223,188675.00
02/10/2019 19:00,2,0.000,ALERT,212.16,298.17,60.001,1549843204,"201051344000917","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1194439.2,1194439.2,14373,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549843224,188676.00
