ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 19:00,2,0.000,ALERT,212.38,298.17,60.001,1549843204,"201051344000417","174011545737251",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,969242.3,969242.3,14572,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843226,188677.00
02/10/2019 19:00,2,0.000,ALERT,212.38,298.77,60.001,1549843204,"201051344000685","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1198619.2,1198619.2,14551,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843228,188678.00
02/10/2019 19:00,2,0.000,ALERT,212.16,297.87,59.985,1549843204,"201051344000651","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1192358.7,1192358.7,14535,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843230,188679.00
02/10/2019 19:00,2,0.000,ALERT,212.16,299.07,60.012,1549843204,"201051344000594","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1207171.4,1207171.4,38357,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843232,188680.00
02/10/2019 19:00,2,0.000,ALERT,212.83,298.77,60.001,1549843204,"201051344000469","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1191515.6,1191515.6,6622,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843234,188681.00
02/10/2019 19:00,2,0.000,ALERT,212.16,298.77,60.006,1549843204,"201051344000585","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1206999.7,1206999.7,14594,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843235,188682.00
02/10/2019 19:00,2,0.000,ALERT,213.06,298.47,60.012,1549843204,"201051344000853","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1208386.1,1208386.1,6367,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843237,188683.00
02/10/2019 19:00,2,0.000,ALERT,212.38,298.77,60.012,1549843204,"201051344001145","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1206060.7,1206060.7,14509,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843239,188684.00
02/10/2019 19:00,2,0.000,ALERT,212.16,298.47,60.001,1549843204,"201051344000438","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1200009.1,1200009.1,14551,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843241,188685.00
02/10/2019 19:00,2,0.000,ALERT,211.70,298.47,60.022,1549843204,"201051344001135","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1188150.2,1188150.2,14517,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843243,188686.00
02/10/2019 19:00,2,0.000,ALERT,212.38,298.77,60.012,1549843204,"201051344000983","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1207845.3,1207845.3,6373,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843245,188687.00
02/10/2019 19:00,2,0.000,ALERT,211.93,298.17,60.017,1549843204,"201051344001203","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1197101.8,1197101.8,14552,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843247,188688.00
02/10/2019 19:00,2,0.000,ALERT,211.93,298.77,60.017,1549843204,"201051344001230","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1191660.4,1191660.4,14409,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843249,188689.00
02/10/2019 19:00,2,0.000,ALERT,211.70,298.47,60.022,1549843204,"201051344000646","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1186172.9,1186172.9,14518,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843251,188690.00
02/10/2019 19:00,2,0.000,ALERT,212.83,297.87,60.017,1549843204,"201051344000867","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1188161.6,1188161.6,38403,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843252,188691.00
02/10/2019 19:00,2,0.000,ALERT,213.29,298.47,60.022,1549843204,"201051344000633","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1187103.6,1187103.6,38464,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843254,188692.00
02/10/2019 19:00,2,0.000,ALERT,211.48,298.47,60.012,1549843204,"201051344000955","174011545737251",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,1205250.6,1205250.6,14553,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843256,188693.00
02/10/2019 19:00,2,0.000,ALERT,212.38,297.87,60.022,1549843204,"201051344000648","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1196339.3,1196339.3,38108,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843258,188694.00
02/10/2019 19:00,2,0.000,ALERT,212.83,298.77,60.022,1549843204,"201051344000645","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1201103.4,1201103.4,38068,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843260,188695.00
02/10/2019 19:00,2,0.000,ALERT,212.38,299.07,60.022,1549843204,"201051344000569","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1217839.3,1217839.3,6299,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549843261,188696.00
02/10/2019 19:00,2,0.000,ALERT,212.83,298.17,60.022,1549843204,"179051228000119","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,5183.6,5183.6,6350,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549843263,188697.00
02/10/2019 19:15,2,0.000,ALERT,212.61,299.67,60.070,1549844104,"201051344000579","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1216490.0,1216490.0,6629,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844106,188698.00
02/10/2019 19:15,2,0.000,ALERT,211.93,297.87,60.022,1549844104,"201051344001025","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1201131.4,1201131.4,14556,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844108,188699.00
02/10/2019 19:15,2,0.000,ALERT,211.93,298.47,60.022,1549844104,"201051344001093","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1193600.2,1193600.2,14535,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844110,188700.00
02/10/2019 19:15,2,0.000,ALERT,212.38,299.07,60.022,1549844104,"201051344000458","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1203205.9,1203205.9,6442,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844112,188701.00
02/10/2019 19:15,2,0.000,ALERT,211.93,299.07,60.022,1549844104,"201051344000890","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1197639.1,1197639.1,14516,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844113,188702.00
02/10/2019 19:15,2,0.000,ALERT,212.16,298.17,60.017,1549844104,"201051344000988","174011545737251",0.00,-6.50,0,293.96,299.97,0.0,0.0,0.000,937970.4,937970.4,6693,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844115,188703.00
02/10/2019 19:15,2,0.000,ALERT,212.61,299.67,60.038,1549844104,"201051344000582","174011545737251",0.00,-8.00,0,297.57,300.87,0.0,0.0,0.000,1177503.3,1177503.3,14486,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844117,188704.00
02/10/2019 19:15,2,0.000,ALERT,212.38,299.37,60.059,1549844104,"201051344000868","174011545737251",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,1189473.5,1189473.5,38377,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844119,188705.00
02/10/2019 19:15,2,0.000,ALERT,212.83,299.07,60.022,1549844104,"201051344000576","174011545737251",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,1204261.0,1204261.0,10553,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844121,188706.00
02/10/2019 19:15,2,0.000,ALERT,212.61,298.77,60.070,1549844104,"201051344001158","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1182624.5,1182624.5,6671,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549844122,188707.00
02/10/2019 19:15,2,0.000,ALERT,212.38,298.47,60.022,1549844104,"201051344000917","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1194439.2,1194439.2,14375,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844124,188708.00
02/10/2019 19:15,2,0.000,ALERT,212.38,298.17,60.022,1549844104,"201051344000417","174011545737251",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,969242.3,969242.3,14574,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844126,188709.00
02/10/2019 19:15,2,0.000,ALERT,212.38,298.77,60.033,1549844104,"201051344000685","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1198619.2,1198619.2,14553,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549844128,188710.00
02/10/2019 19:15,2,0.000,ALERT,212.16,297.57,60.022,1549844104,"201051344000651","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1192358.7,1192358.7,14537,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844130,188711.00
02/10/2019 19:15,2,0.000,ALERT,211.93,299.07,60.038,1549844104,"201051344000594","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1207171.4,1207171.4,38359,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549844131,188712.00
02/10/2019 19:15,2,0.000,ALERT,212.61,299.07,60.033,1549844104,"201051344000469","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1191515.6,1191515.6,6624,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844133,188713.00
02/10/2019 19:15,2,0.000,ALERT,212.16,298.47,60.022,1549844104,"201051344000585","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1206999.7,1206999.7,14596,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844135,188714.00
02/10/2019 19:15,2,0.000,ALERT,212.83,298.47,60.070,1549844104,"201051344000853","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1208386.1,1208386.1,6369,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549844137,188715.00
02/10/2019 19:15,2,0.000,ALERT,212.38,298.77,60.017,1549844104,"201051344001145","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1206060.7,1206060.7,14511,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844139,188716.00
02/10/2019 19:15,2,0.000,ALERT,212.16,298.77,60.033,1549844104,"201051344000438","174011545737251",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,1200009.1,1200009.1,14553,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844141,188717.00
02/10/2019 19:15,2,0.000,ALERT,211.70,298.77,60.001,1549844104,"201051344001135","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1188150.2,1188150.2,14519,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844143,188718.00
02/10/2019 19:15,2,0.000,ALERT,212.38,298.77,60.081,1549844104,"201051344000983","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1207845.3,1207845.3,6375,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549844145,188719.00
02/10/2019 19:15,2,0.000,ALERT,212.16,298.17,60.049,1549844104,"201051344001203","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1197101.8,1197101.8,14554,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844146,188720.00
02/10/2019 19:15,2,0.000,ALERT,211.93,298.77,59.996,1549844104,"201051344001230","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1191660.4,1191660.4,14411,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844148,188721.00
02/10/2019 19:15,2,0.000,ALERT,211.70,298.17,60.033,1549844104,"201051344000646","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1186172.9,1186172.9,14520,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844150,188722.00
02/10/2019 19:15,2,0.000,ALERT,212.83,298.17,60.038,1549844104,"201051344000867","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1188161.6,1188161.6,38405,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549844152,188723.00
02/10/2019 19:15,2,0.000,ALERT,213.29,298.47,60.012,1549844104,"201051344000633","174011545737251",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,1187103.6,1187103.6,38466,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844154,188724.00
02/10/2019 19:15,2,0.000,ALERT,211.70,298.47,60.070,1549844104,"201051344000955","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1205250.6,1205250.6,14555,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844156,188725.00
02/10/2019 19:15,2,0.000,ALERT,212.38,298.17,60.001,1549844104,"201051344000648","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1196339.3,1196339.3,38110,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844157,188726.00
02/10/2019 19:15,2,0.000,ALERT,212.61,298.47,60.059,1549844104,"201051344000645","174011545737251",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,1201103.4,1201103.4,38070,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549844159,188727.00
02/10/2019 19:15,2,0.000,ALERT,212.38,299.37,60.049,1549844104,"201051344000569","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1217839.3,1217839.3,6301,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549844161,188728.00
02/10/2019 19:15,2,0.000,ALERT,212.83,298.47,60.038,1549844104,"179051228000119","174011545737251",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,5183.6,5183.6,6352,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549844163,188729.00
02/10/2019 19:30,2,0.000,ALERT,212.38,299.67,60.054,1549845004,"201051344000579","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1216490.0,1216490.0,6631,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845006,188730.00
02/10/2019 19:30,2,0.000,ALERT,211.93,297.87,60.012,1549845004,"201051344001025","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1201131.4,1201131.4,14558,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845008,188731.00
02/10/2019 19:30,2,0.000,ALERT,211.93,298.77,60.022,1549845004,"201051344001093","174011545737251",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,1193600.2,1193600.2,14537,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845009,188732.00
02/10/2019 19:30,2,0.000,ALERT,212.16,298.77,60.054,1549845004,"201051344000458","174011545737251",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,1203205.9,1203205.9,6444,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845011,188733.00
02/10/2019 19:30,2,0.000,ALERT,211.93,299.37,60.012,1549845004,"201051344000890","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1197639.1,1197639.1,14518,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845013,188734.00
02/10/2019 19:30,2,0.000,ALERT,212.16,298.77,60.075,1549845004,"201051344000988","174011545737251",0.00,-6.50,0,293.96,301.17,0.0,0.0,0.000,937970.4,937970.4,6695,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845015,188735.00
02/10/2019 19:30,2,0.000,ALERT,212.61,299.97,60.054,1549845004,"201051344000582","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1177503.3,1177503.3,14488,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845017,188736.00
02/10/2019 19:30,2,0.000,ALERT,212.38,299.67,60.022,1549845004,"201051344000868","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1189473.5,1189473.5,38379,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845019,188737.00
02/10/2019 19:30,2,0.000,ALERT,212.61,299.37,60.028,1549845004,"201051344000576","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1204261.0,1204261.0,10555,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845021,188738.00
02/10/2019 19:30,2,0.000,ALERT,212.61,298.77,60.043,1549845004,"201051344001158","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6673,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845022,188739.00
02/10/2019 19:30,2,0.000,ALERT,212.16,298.17,60.038,1549845004,"201051344000917","174011545737251",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,1194439.2,1194439.2,14377,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845024,188740.00
02/10/2019 19:30,2,0.000,ALERT,212.16,298.17,60.033,1549845004,"201051344000417","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,969242.3,969242.3,14576,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845026,188741.00
02/10/2019 19:30,2,0.000,ALERT,212.38,298.77,60.043,1549845004,"201051344000685","174011545737251",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,1198619.2,1198619.2,14555,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845028,188742.00
02/10/2019 19:30,2,0.000,ALERT,212.16,297.87,60.054,1549845004,"201051344000651","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1192358.7,1192358.7,14539,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845030,188743.00
02/10/2019 19:30,2,0.000,ALERT,211.93,299.07,60.033,1549845004,"201051344000594","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1207171.4,1207171.4,38361,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845032,188744.00
02/10/2019 19:30,2,0.000,ALERT,212.61,299.07,60.054,1549845004,"201051344000469","174011545737251",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,1191515.6,1191515.6,6626,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845033,188745.00
02/10/2019 19:30,2,0.000,ALERT,212.16,298.77,60.070,1549845004,"201051344000585","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1206999.7,1206999.7,14598,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845035,188746.00
02/10/2019 19:30,2,0.000,ALERT,213.06,299.07,60.033,1549845004,"201051344000853","174011545737251",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,1208386.1,1208386.1,6371,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845037,188747.00
02/10/2019 19:30,2,0.000,ALERT,212.38,299.07,60.022,1549845004,"201051344001145","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1206060.7,1206060.7,14513,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845039,188748.00
02/10/2019 19:30,2,0.000,ALERT,212.16,298.77,60.022,1549845004,"201051344000438","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1200009.1,1200009.1,14555,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845041,188749.00
02/10/2019 19:30,2,0.000,ALERT,211.70,298.77,60.006,1549845004,"201051344001135","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1188150.2,1188150.2,14521,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845043,188750.00
02/10/2019 19:30,2,0.000,ALERT,212.38,299.07,59.985,1549845004,"201051344000983","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1207845.3,1207845.3,6377,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845045,188751.00
02/10/2019 19:30,2,0.000,ALERT,212.16,298.47,60.043,1549845004,"201051344001203","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1197101.8,1197101.8,14556,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845046,188752.00
02/10/2019 19:30,2,0.000,ALERT,212.16,299.37,60.038,1549845004,"201051344001230","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1191660.4,1191660.4,14413,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845048,188753.00
02/10/2019 19:30,2,0.000,ALERT,211.93,298.77,60.028,1549845004,"201051344000646","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1186172.9,1186172.9,14522,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845050,188754.00
02/10/2019 19:30,2,0.000,ALERT,212.83,298.47,60.038,1549845004,"201051344000867","174011545737251",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,1188161.6,1188161.6,38407,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845052,188755.00
02/10/2019 19:30,2,0.000,ALERT,213.29,298.77,60.033,1549845004,"201051344000633","174011545737251",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,1187103.6,1187103.6,38468,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845054,188756.00
02/10/2019 19:30,2,0.000,ALERT,211.70,298.77,60.017,1549845004,"201051344000955","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1205250.6,1205250.6,14557,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845056,188757.00
02/10/2019 19:30,2,0.000,ALERT,212.61,298.17,60.017,1549845004,"201051344000648","174011545737251",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,1196339.3,1196339.3,38112,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845057,188758.00
02/10/2019 19:30,2,0.000,ALERT,213.06,299.07,60.028,1549845004,"201051344000645","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1201103.4,1201103.4,38072,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845059,188759.00
02/10/2019 19:30,2,0.000,ALERT,212.61,299.67,60.065,1549845004,"201051344000569","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1217839.3,1217839.3,6303,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845061,188760.00
02/10/2019 19:30,2,0.000,ALERT,212.83,298.77,60.022,1549845004,"179051228000119","174011545737251",0.00,-5.00,0,294.86,301.17,0.0,0.0,0.000,5183.6,5183.6,6354,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549845063,188761.00
02/10/2019 19:45,2,0.000,ALERT,213.06,300.27,60.001,1549845904,"201051344000579","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1216490.0,1216490.0,6633,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845906,188762.00
02/10/2019 19:45,2,0.000,ALERT,212.16,298.47,60.006,1549845904,"201051344001025","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1201131.4,1201131.4,14560,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845908,188763.00
02/10/2019 19:45,2,0.000,ALERT,212.38,299.07,60.022,1549845904,"201051344001093","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1193600.2,1193600.2,14539,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845910,188764.00
02/10/2019 19:45,2,0.000,ALERT,212.83,299.67,59.985,1549845904,"201051344000458","174011545737251",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,1203205.9,1203205.9,6446,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845912,188765.00
02/10/2019 19:45,2,0.000,ALERT,212.16,299.37,59.964,1549845904,"201051344000890","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1197639.1,1197639.1,14520,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845914,188766.00
02/10/2019 19:45,2,0.000,ALERT,212.83,299.37,60.006,1549845904,"201051344000988","174011545737251",0.00,-6.50,0,294.56,300.57,0.0,0.0,0.000,937970.4,937970.4,6697,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845915,188767.00
02/10/2019 19:45,2,0.000,ALERT,212.83,299.97,60.006,1549845904,"201051344000582","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1177503.3,1177503.3,14490,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845917,188768.00
02/10/2019 19:45,2,0.000,ALERT,212.83,300.27,59.980,1549845904,"201051344000868","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1189473.5,1189473.5,38381,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845919,188769.00
02/10/2019 19:45,2,0.000,ALERT,213.29,300.27,60.001,1549845904,"201051344000576","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1204261.0,1204261.0,10557,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845921,188770.00
02/10/2019 19:45,2,0.000,ALERT,213.06,299.67,59.964,1549845904,"201051344001158","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6675,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845923,188771.00
02/10/2019 19:45,2,0.000,ALERT,212.61,298.77,60.001,1549845904,"201051344000917","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1194439.2,1194439.2,14379,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845924,188772.00
02/10/2019 19:45,2,0.000,ALERT,212.61,298.47,60.001,1549845904,"201051344000417","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,969242.3,969242.3,14578,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845926,188773.00
02/10/2019 19:45,2,0.000,ALERT,212.61,299.07,60.006,1549845904,"201051344000685","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1198619.2,1198619.2,14557,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845928,188774.00
02/10/2019 19:45,2,0.000,ALERT,212.38,298.47,60.001,1549845904,"201051344000651","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1192358.7,1192358.7,14541,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845930,188775.00
02/10/2019 19:45,2,0.000,ALERT,212.61,299.97,59.990,1549845904,"201051344000594","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1207171.4,1207171.4,38363,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845932,188776.00
02/10/2019 19:45,2,0.000,ALERT,213.06,299.67,59.969,1549845904,"201051344000469","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1191515.6,1191515.6,6628,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845934,188777.00
02/10/2019 19:45,2,0.000,ALERT,212.38,299.37,59.975,1549845904,"201051344000585","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1206999.7,1206999.7,14600,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845936,188778.00
02/10/2019 19:45,2,0.000,ALERT,213.51,299.67,60.012,1549845904,"201051344000853","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1208386.1,1208386.1,6373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845937,188779.00
02/10/2019 19:45,2,0.000,ALERT,212.61,299.37,60.001,1549845904,"201051344001145","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1206060.7,1206060.7,14515,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845939,188780.00
02/10/2019 19:45,2,0.000,ALERT,212.38,299.07,60.006,1549845904,"201051344000438","174011545737251",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,1200009.1,1200009.1,14557,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845941,188781.00
02/10/2019 19:45,2,0.000,ALERT,211.93,299.37,60.012,1549845904,"201051344001135","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1188150.2,1188150.2,14523,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845943,188782.00
02/10/2019 19:45,2,0.000,ALERT,212.83,299.97,60.012,1549845904,"201051344000983","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1207845.3,1207845.3,6379,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845945,188783.00
02/10/2019 19:45,2,0.000,ALERT,212.38,298.77,60.012,1549845904,"201051344001203","174011545737251",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,1197101.8,1197101.8,14558,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845947,188784.00
02/10/2019 19:45,2,0.000,ALERT,212.16,299.67,60.012,1549845904,"201051344001230","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1191660.4,1191660.4,14415,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845948,188785.00
02/10/2019 19:45,2,0.000,ALERT,212.16,299.37,60.017,1549845904,"201051344000646","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1186172.9,1186172.9,14524,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845950,188786.00
02/10/2019 19:45,2,0.000,ALERT,213.29,299.07,60.012,1549845904,"201051344000867","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1188161.6,1188161.6,38409,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845952,188787.00
02/10/2019 19:45,2,0.000,ALERT,213.74,299.37,60.006,1549845904,"201051344000633","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1187103.6,1187103.6,38470,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845954,188788.00
02/10/2019 19:45,2,0.000,ALERT,211.93,299.07,59.985,1549845904,"201051344000955","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1205250.6,1205250.6,14559,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845956,188789.00
02/10/2019 19:45,2,0.000,ALERT,212.83,299.07,60.012,1549845904,"201051344000648","174011545737251",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,1196339.3,1196339.3,38114,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845957,188790.00
02/10/2019 19:45,2,0.000,ALERT,213.29,299.67,60.022,1549845904,"201051344000645","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1201103.4,1201103.4,38074,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549845959,188791.00
02/10/2019 19:45,2,0.000,ALERT,213.06,300.27,60.033,1549845904,"201051344000569","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1217839.3,1217839.3,6305,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549845961,188792.00
02/10/2019 19:45,2,0.000,ALERT,213.51,299.37,59.996,1549845904,"179051228000119","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,5183.6,5183.6,6356,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549845963,188793.00
02/10/2019 20:00,2,0.000,ALERT,212.83,300.27,60.075,1549846804,"201051344000579","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1216490.0,1216490.0,6635,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846806,188794.00
02/10/2019 20:00,2,0.000,ALERT,212.16,298.77,60.022,1549846804,"201051344001025","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1201131.4,1201131.4,14562,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846808,188795.00
02/10/2019 20:00,2,0.000,ALERT,212.16,299.37,60.070,1549846804,"201051344001093","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1193600.2,1193600.2,14541,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846809,188796.00
02/10/2019 20:00,2,0.000,ALERT,212.61,299.37,60.028,1549846804,"201051344000458","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1203205.9,1203205.9,6448,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846811,188797.00
02/10/2019 20:00,2,0.000,ALERT,212.16,299.97,60.038,1549846804,"201051344000890","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1197639.1,1197639.1,14522,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846813,188798.00
02/10/2019 20:00,2,0.000,ALERT,212.61,299.07,60.033,1549846804,"201051344000988","174011545737251",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,937970.4,937970.4,6699,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846815,188799.00
02/10/2019 20:00,2,0.000,ALERT,212.61,300.57,60.033,1549846804,"201051344000582","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1177503.3,1177503.3,14492,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846817,188800.00
02/10/2019 20:00,2,0.000,ALERT,212.83,299.97,60.038,1549846804,"201051344000868","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1189473.5,1189473.5,38383,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846818,188801.00
02/10/2019 20:00,2,0.000,ALERT,213.29,299.97,60.043,1549846804,"201051344000576","174011545737251",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,1204261.0,1204261.0,10559,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846820,188802.00
02/10/2019 20:00,2,0.000,ALERT,213.06,299.37,60.017,1549846804,"201051344001158","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6677,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846822,188803.00
02/10/2019 20:00,2,0.000,ALERT,212.61,299.37,60.022,1549846804,"201051344000917","174011545737251",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,1194439.2,1194439.2,14381,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846824,188804.00
02/10/2019 20:00,2,0.000,ALERT,212.61,299.07,60.033,1549846804,"201051344000417","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,969242.3,969242.3,14580,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846826,188805.00
02/10/2019 20:00,2,0.000,ALERT,212.61,299.37,60.028,1549846804,"201051344000685","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1198619.2,1198619.2,14559,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846828,188806.00
02/10/2019 20:00,2,0.000,ALERT,212.38,298.77,60.033,1549846804,"201051344000651","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1192358.7,1192358.7,14543,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846830,188807.00
02/10/2019 20:00,2,0.000,ALERT,212.38,299.97,60.028,1549846804,"201051344000594","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1207171.4,1207171.4,38365,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846831,188808.00
02/10/2019 20:00,2,0.000,ALERT,212.83,299.37,60.033,1549846804,"201051344000469","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1191515.6,1191515.6,6630,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846833,188809.00
02/10/2019 20:00,2,0.000,ALERT,212.38,299.37,60.033,1549846804,"201051344000585","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1206999.7,1206999.7,14602,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846835,188810.00
02/10/2019 20:00,2,0.000,ALERT,213.29,299.07,60.028,1549846804,"201051344000853","174011545737251",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,1208386.1,1208386.1,6375,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846837,188811.00
02/10/2019 20:00,2,0.000,ALERT,212.61,299.67,59.990,1549846804,"201051344001145","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1206060.7,1206060.7,14517,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846839,188812.00
02/10/2019 20:00,2,0.000,ALERT,212.38,299.67,60.028,1549846804,"201051344000438","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1200009.1,1200009.1,14559,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846841,188813.00
02/10/2019 20:00,2,0.000,ALERT,211.93,299.37,60.033,1549846804,"201051344001135","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1188150.2,1188150.2,14525,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846843,188814.00
02/10/2019 20:00,2,0.000,ALERT,212.61,299.37,60.033,1549846804,"201051344000983","174011545737251",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,1207845.3,1207845.3,6381,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846844,188815.00
02/10/2019 20:00,2,0.000,ALERT,212.38,299.07,60.033,1549846804,"201051344001203","174011545737251",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,1197101.8,1197101.8,14560,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846846,188816.00
02/10/2019 20:00,2,0.000,ALERT,212.16,299.67,60.028,1549846804,"201051344001230","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1191660.4,1191660.4,14417,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846848,188817.00
02/10/2019 20:00,2,0.000,ALERT,212.16,299.37,60.043,1549846804,"201051344000646","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1186172.9,1186172.9,14526,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846850,188818.00
02/10/2019 20:00,2,0.000,ALERT,213.06,298.47,60.033,1549846804,"201051344000867","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1188161.6,1188161.6,38411,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846852,188819.00
02/10/2019 20:00,2,0.000,ALERT,213.29,299.07,60.028,1549846804,"201051344000633","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1187103.6,1187103.6,38472,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846854,188820.00
