ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 20:00,2,0.000,ALERT,211.93,299.67,60.038,1549846804,"201051344000955","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1205250.6,1205250.6,14561,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846855,188821.00
02/10/2019 20:00,2,0.000,ALERT,212.61,298.47,60.049,1549846804,"201051344000648","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1196339.3,1196339.3,38116,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846857,188822.00
02/10/2019 20:00,2,0.000,ALERT,213.06,299.37,60.038,1549846804,"201051344000645","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1201103.4,1201103.4,38076,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549846859,188823.00
02/10/2019 20:00,2,0.000,ALERT,212.83,299.67,60.054,1549846804,"201051344000569","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1217839.3,1217839.3,6307,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549846861,188824.00
02/10/2019 20:00,2,0.000,ALERT,213.06,298.77,60.022,1549846804,"179051228000119","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,5183.6,5183.6,6358,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549846863,188825.00
02/10/2019 20:15,2,0.000,ALERT,212.83,299.97,60.065,1549847704,"201051344000579","174011545737251",0.00,-7.00,0,286.14,301.77,0.0,0.0,0.000,1216490.0,1216490.0,6637,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847706,188826.00
02/10/2019 20:15,2,0.000,ALERT,212.38,299.37,60.038,1549847704,"201051344001025","174011545737251",0.00,-8.00,0,285.54,302.07,0.0,0.0,0.000,1201131.4,1201131.4,14564,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549847708,188827.00
02/10/2019 20:15,2,0.000,ALERT,212.61,299.67,60.028,1549847704,"201051344001093","174011545737251",0.00,-5.50,0,285.84,301.47,0.0,0.0,0.000,1193600.2,1193600.2,14543,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549847709,188828.00
02/10/2019 20:15,2,0.000,ALERT,212.83,299.37,60.006,1549847704,"201051344000458","174011545737251",0.00,-5.00,0,285.54,301.77,0.0,0.0,0.000,1203205.9,1203205.9,6450,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847711,188829.00
02/10/2019 20:15,2,0.000,ALERT,212.61,300.27,60.033,1549847704,"201051344000890","174011545737251",0.00,-6.50,0,286.74,302.37,0.0,0.0,0.000,1197639.1,1197639.1,14524,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847713,188830.00
02/10/2019 20:15,2,0.000,ALERT,212.61,299.07,60.033,1549847704,"201051344000988","174011545737251",0.00,-6.50,0,283.14,300.57,0.0,0.0,0.000,937970.4,937970.4,6701,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847715,188831.00
02/10/2019 20:15,2,0.000,ALERT,213.06,301.17,60.038,1549847704,"201051344000582","174011545737251",0.00,-8.00,0,287.05,302.37,0.0,0.0,0.000,1177503.3,1177503.3,14494,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847717,188832.00
02/10/2019 20:15,2,0.000,ALERT,212.83,299.97,60.033,1549847704,"201051344000868","174011545737251",0.00,-6.50,0,286.14,301.47,0.0,0.0,0.000,1189473.5,1189473.5,38385,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549847719,188833.00
02/10/2019 20:15,2,0.000,ALERT,213.29,299.97,60.033,1549847704,"201051344000576","174011545737251",0.00,-7.00,0,285.84,301.47,0.0,0.0,0.000,1204261.0,1204261.0,10561,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847720,188834.00
02/10/2019 20:15,2,0.000,ALERT,213.06,299.37,60.038,1549847704,"201051344001158","174011545737251",0.00,-8.00,0,284.94,300.57,0.0,0.0,0.000,1182624.5,1182624.5,6679,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847722,188835.00
02/10/2019 20:15,2,0.000,ALERT,212.61,299.37,60.070,1549847704,"201051344000917","174011545737251",0.00,-5.50,0,284.94,300.87,0.0,0.0,0.000,1194439.2,1194439.2,14383,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847724,188836.00
02/10/2019 20:15,2,0.000,ALERT,212.61,299.37,60.028,1549847704,"201051344000417","174011545737251",0.00,-8.00,0,285.54,300.87,0.0,0.0,0.000,969242.3,969242.3,14582,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847726,188837.00
02/10/2019 20:15,2,0.000,ALERT,212.83,299.67,60.033,1549847704,"201051344000685","174011545737251",0.00,-7.00,0,286.14,301.47,0.0,0.0,0.000,1198619.2,1198619.2,14561,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847728,188838.00
02/10/2019 20:15,2,0.000,ALERT,212.38,298.77,60.033,1549847704,"201051344000651","174011545737251",0.00,-8.50,0,285.54,300.87,0.0,0.0,0.000,1192358.7,1192358.7,14545,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847730,188839.00
02/10/2019 20:15,2,0.000,ALERT,212.61,299.67,60.028,1549847704,"201051344000594","174011545737251",0.00,-7.00,0,285.24,301.17,0.0,0.0,0.000,1207171.4,1207171.4,38367,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847731,188840.00
02/10/2019 20:15,2,0.000,ALERT,213.06,299.37,60.012,1549847704,"201051344000469","174011545737251",0.00,-8.00,0,284.94,300.87,0.0,0.0,0.000,1191515.6,1191515.6,6632,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847733,188841.00
02/10/2019 20:15,2,0.000,ALERT,212.61,299.97,60.043,1549847704,"201051344000585","174011545737251",0.00,-6.50,0,285.54,301.47,0.0,0.0,0.000,1206999.7,1206999.7,14604,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847735,188842.00
02/10/2019 20:15,2,0.000,ALERT,213.51,299.37,60.028,1549847704,"201051344000853","174011545737251",0.00,-7.00,0,285.24,301.17,0.0,0.0,0.000,1208386.1,1208386.1,6377,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847737,188843.00
02/10/2019 20:15,2,0.000,ALERT,212.83,299.97,60.017,1549847704,"201051344001145","174011545737251",0.00,-6.50,0,286.44,302.07,0.0,0.0,0.000,1206060.7,1206060.7,14519,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847739,188844.00
02/10/2019 20:15,2,0.000,ALERT,212.61,299.97,60.028,1549847704,"201051344000438","174011545737251",0.00,-8.00,0,286.44,301.77,0.0,0.0,0.000,1200009.1,1200009.1,14561,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847741,188845.00
02/10/2019 20:15,2,0.000,ALERT,212.16,299.67,60.028,1549847704,"201051344001135","174011545737251",0.00,-7.00,0,286.44,302.07,0.0,0.0,0.000,1188150.2,1188150.2,14527,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847743,188846.00
02/10/2019 20:15,2,0.000,ALERT,212.61,299.37,60.028,1549847704,"201051344000983","174011545737251",0.00,-6.50,0,285.54,301.47,0.0,0.0,0.000,1207845.3,1207845.3,6383,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847745,188847.00
02/10/2019 20:15,2,0.000,ALERT,212.61,299.37,60.017,1549847704,"201051344001203","174011545737251",0.00,-7.00,0,285.84,302.98,0.0,0.0,0.000,1197101.8,1197101.8,14562,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847746,188848.00
02/10/2019 20:15,2,0.000,ALERT,212.38,299.97,60.022,1549847704,"201051344001230","174011545737251",0.00,-7.00,0,286.14,301.77,0.0,0.0,0.000,1191660.4,1191660.4,14419,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549847748,188849.00
02/10/2019 20:15,2,0.000,ALERT,212.16,299.67,60.012,1549847704,"201051344000646","174011545737251",0.00,-8.00,0,285.54,301.17,0.0,0.0,0.000,1186172.9,1186172.9,14528,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847750,188850.00
02/10/2019 20:15,2,0.000,ALERT,213.06,298.77,60.022,1549847704,"201051344000867","174011545737251",0.00,-6.50,0,284.34,301.17,0.0,0.0,0.000,1188161.6,1188161.6,38413,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847752,188851.00
02/10/2019 20:15,2,0.000,ALERT,213.51,299.07,59.980,1549847704,"201051344000633","174011545737251",0.00,-7.00,0,284.04,300.57,0.0,0.0,0.000,1187103.6,1187103.6,38474,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847754,188852.00
02/10/2019 20:15,2,0.000,ALERT,212.16,299.67,60.012,1549847704,"201051344000955","174011545737251",0.00,-7.00,0,285.84,301.17,0.0,0.0,0.000,1205250.6,1205250.6,14563,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847755,188853.00
02/10/2019 20:15,2,0.000,ALERT,213.06,298.77,60.033,1549847704,"201051344000648","174011545737251",0.00,-8.00,0,284.64,300.87,0.0,0.0,0.000,1196339.3,1196339.3,38118,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847757,188854.00
02/10/2019 20:15,2,0.000,ALERT,213.06,299.07,59.996,1549847704,"201051344000645","174011545737251",0.00,-6.50,0,285.24,300.87,0.0,0.0,0.000,1201103.4,1201103.4,38078,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549847759,188855.00
02/10/2019 20:15,2,0.000,ALERT,212.83,299.97,60.012,1549847704,"201051344000569","174011545737251",0.00,-7.00,0,285.84,301.77,0.0,0.0,0.000,1217839.3,1217839.3,6309,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549847761,188856.00
02/10/2019 20:15,2,0.000,ALERT,213.29,299.07,60.001,1549847704,"179051228000119","174011545737251",0.00,-5.50,0,284.64,300.87,0.0,0.0,0.000,5183.6,5183.6,6360,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549847763,188857.00
02/10/2019 20:30,2,0.000,ALERT,212.83,299.97,60.022,1549848605,"201051344000579","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1216490.0,1216490.0,6639,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848607,188858.00
02/10/2019 20:30,2,0.000,ALERT,212.61,299.37,60.028,1549848605,"201051344001025","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1201131.4,1201131.4,14566,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549848609,188859.00
02/10/2019 20:30,2,0.000,ALERT,212.61,299.97,60.022,1549848605,"201051344001093","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1193600.2,1193600.2,14545,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848610,188860.00
02/10/2019 20:30,2,0.000,ALERT,212.61,299.37,60.022,1549848605,"201051344000458","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1203205.9,1203205.9,6452,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848612,188861.00
02/10/2019 20:30,2,0.000,ALERT,212.61,300.27,60.022,1549848605,"201051344000890","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1197639.1,1197639.1,14526,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848614,188862.00
02/10/2019 20:30,2,0.000,ALERT,212.61,299.37,60.022,1549848605,"201051344000988","174011545737251",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,937970.4,937970.4,6703,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848616,188863.00
02/10/2019 20:30,2,0.000,ALERT,213.29,301.47,60.012,1549848605,"201051344000582","174011545737251",0.00,-8.00,0,299.07,302.37,0.0,0.0,0.000,1177503.3,1177503.3,14496,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848618,188864.00
02/10/2019 20:30,2,0.000,ALERT,212.61,299.67,60.012,1549848605,"201051344000868","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1189473.5,1189473.5,38387,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549848620,188865.00
02/10/2019 20:30,2,0.000,ALERT,213.29,299.97,59.990,1549848605,"201051344000576","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1204261.0,1204261.0,10563,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549848622,188866.00
02/10/2019 20:30,2,0.000,ALERT,212.83,299.37,60.054,1549848605,"201051344001158","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1182624.5,1182624.5,6681,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848624,188867.00
02/10/2019 20:30,2,0.000,ALERT,213.06,299.97,60.022,1549848605,"201051344000917","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1194439.2,1194439.2,14385,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848625,188868.00
02/10/2019 20:30,2,0.000,ALERT,213.06,299.97,60.028,1549848605,"201051344000417","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,969242.3,969242.3,14584,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848627,188869.00
02/10/2019 20:30,2,0.000,ALERT,213.06,300.27,60.043,1549848605,"201051344000685","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1198619.2,1198619.2,14563,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848629,188870.00
02/10/2019 20:30,2,0.000,ALERT,212.83,299.37,60.017,1549848605,"201051344000651","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1192358.7,1192358.7,14547,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848631,188871.00
02/10/2019 20:30,2,0.000,ALERT,212.38,299.67,60.028,1549848605,"201051344000594","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1207171.4,1207171.4,38369,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848633,188872.00
02/10/2019 20:30,2,0.000,ALERT,212.83,299.37,60.022,1549848605,"201051344000469","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1191515.6,1191515.6,6634,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549848635,188873.00
02/10/2019 20:30,2,0.000,ALERT,213.06,300.27,60.022,1549848605,"201051344000585","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1206999.7,1206999.7,14606,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848636,188874.00
02/10/2019 20:30,2,0.000,ALERT,213.29,299.37,60.054,1549848605,"201051344000853","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1208386.1,1208386.1,6379,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848638,188875.00
02/10/2019 20:30,2,0.000,ALERT,213.06,300.57,60.028,1549848605,"201051344001145","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1206060.7,1206060.7,14521,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848640,188876.00
02/10/2019 20:30,2,0.000,ALERT,212.83,300.27,60.028,1549848605,"201051344000438","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1200009.1,1200009.1,14563,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848642,188877.00
02/10/2019 20:30,2,0.000,ALERT,212.38,299.97,60.017,1549848605,"201051344001135","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1188150.2,1188150.2,14529,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848644,188878.00
02/10/2019 20:30,2,0.000,ALERT,211.70,297.87,60.033,1549848605,"201051344000983","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1207845.3,1207845.3,6385,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549848646,188879.00
02/10/2019 20:30,2,0.000,ALERT,211.70,298.17,60.028,1549848605,"201051344001203","174011545737251",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,1197101.8,1197101.8,14564,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848648,188880.00
02/10/2019 20:30,2,0.000,ALERT,211.70,299.07,60.033,1549848605,"201051344001230","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1191660.4,1191660.4,14421,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848649,188881.00
02/10/2019 20:30,2,0.000,ALERT,212.16,299.37,60.028,1549848605,"201051344000646","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1186172.9,1186172.9,14530,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549848651,188882.00
02/10/2019 20:30,2,0.000,ALERT,213.06,298.77,60.028,1549848605,"201051344000867","174011545737251",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,1188161.6,1188161.6,38415,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848653,188883.00
02/10/2019 20:30,2,0.000,ALERT,213.51,299.07,60.033,1549848605,"201051344000633","174011545737251",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,1187103.6,1187103.6,38476,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848655,188884.00
02/10/2019 20:30,2,0.000,ALERT,212.38,299.97,60.028,1549848605,"201051344000955","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1205250.6,1205250.6,14565,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549848657,188885.00
02/10/2019 20:30,2,0.000,ALERT,212.83,298.77,60.028,1549848605,"201051344000648","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1196339.3,1196339.3,38120,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549848658,188886.00
02/10/2019 20:30,2,0.000,ALERT,213.06,299.37,59.990,1549848605,"201051344000645","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1201103.4,1201103.4,38080,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848660,188887.00
02/10/2019 20:30,2,0.000,ALERT,212.83,299.97,59.975,1549848605,"201051344000569","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1217839.3,1217839.3,6311,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549848662,188888.00
02/10/2019 20:30,2,0.000,ALERT,213.06,298.77,60.049,1549848605,"179051228000119","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,5183.6,5183.6,6362,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549848664,188889.00
02/10/2019 20:45,2,0.000,ALERT,213.29,300.87,59.990,1549849504,"201051344000579","174011545737251",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,1216490.0,1216490.0,6641,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849506,188890.00
02/10/2019 20:45,2,0.000,ALERT,212.83,299.37,60.001,1549849504,"201051344001025","174011545737251",0.00,-8.00,0,296.96,303.28,0.0,0.0,0.000,1201131.4,1201131.4,14568,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849508,188891.00
02/10/2019 20:45,2,0.000,ALERT,212.83,300.27,60.006,1549849504,"201051344001093","174011545737251",0.00,-6.00,0,296.96,303.28,0.0,0.0,0.000,1193600.2,1193600.2,14547,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849510,188892.00
02/10/2019 20:45,2,0.000,ALERT,213.06,299.97,59.996,1549849504,"201051344000458","174011545737251",0.00,-5.50,0,296.96,303.88,0.0,0.0,0.000,1203205.9,1203205.9,6454,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849512,188893.00
02/10/2019 20:45,2,0.000,ALERT,212.83,300.57,60.017,1549849504,"201051344000890","174011545737251",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,1197639.1,1197639.1,14528,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849513,188894.00
02/10/2019 20:45,2,0.000,ALERT,213.06,299.97,60.006,1549849504,"201051344000988","174011545737251",0.00,-7.00,0,294.26,302.37,0.0,0.0,0.000,937970.4,937970.4,6705,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849515,188895.00
02/10/2019 20:45,2,0.000,ALERT,213.29,301.17,60.006,1549849504,"201051344000582","174011545737251",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,1177503.3,1177503.3,14498,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849517,188896.00
02/10/2019 20:45,2,0.000,ALERT,213.29,300.87,60.017,1549849504,"201051344000868","174011545737251",0.00,-6.50,0,297.26,304.18,0.0,0.0,0.000,1189473.5,1189473.5,38389,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849519,188897.00
02/10/2019 20:45,2,0.000,ALERT,213.74,300.87,60.012,1549849504,"201051344000576","174011545737251",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,1204261.0,1204261.0,10565,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849521,188898.00
02/10/2019 20:45,2,0.000,ALERT,213.51,299.97,60.006,1549849504,"201051344001158","174011545737251",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,1182624.5,1182624.5,6683,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849522,188899.00
02/10/2019 20:45,2,0.000,ALERT,213.29,299.97,59.959,1549849504,"201051344000917","174011545737251",0.00,-6.00,0,296.06,302.98,0.0,0.0,0.000,1194439.2,1194439.2,14387,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849524,188900.00
02/10/2019 20:45,2,0.000,ALERT,213.29,299.67,60.006,1549849504,"201051344000417","174011545737251",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,969242.3,969242.3,14586,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849526,188901.00
02/10/2019 20:45,2,0.000,ALERT,213.29,300.27,60.012,1549849504,"201051344000685","174011545737251",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,1198619.2,1198619.2,14565,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849528,188902.00
02/10/2019 20:45,2,0.000,ALERT,213.06,299.67,60.017,1549849504,"201051344000651","174011545737251",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,1192358.7,1192358.7,14549,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849530,188903.00
02/10/2019 20:45,2,0.000,ALERT,212.83,300.57,59.975,1549849504,"201051344000594","174011545737251",0.00,-8.00,0,296.36,303.58,0.0,0.0,0.000,1207171.4,1207171.4,38371,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849531,188904.00
02/10/2019 20:45,2,0.000,ALERT,213.51,300.27,60.049,1549849504,"201051344000469","174011545737251",0.00,-8.00,0,296.06,302.68,0.0,0.0,0.000,1191515.6,1191515.6,6636,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849533,188905.00
02/10/2019 20:45,2,0.000,ALERT,213.06,300.57,60.017,1549849504,"201051344000585","174011545737251",0.00,-7.00,0,296.96,303.58,0.0,0.0,0.000,1206999.7,1206999.7,14608,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849536,188906.00
02/10/2019 20:45,2,0.000,ALERT,213.74,299.97,59.969,1549849504,"201051344000853","174011545737251",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,1208386.1,1208386.1,6381,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849538,188907.00
02/10/2019 20:45,2,0.000,ALERT,213.06,300.27,60.006,1549849504,"201051344001145","174011545737251",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,1206060.7,1206060.7,14523,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849539,188908.00
02/10/2019 20:45,2,0.000,ALERT,213.06,300.27,60.017,1549849504,"201051344000438","174011545737251",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,1200009.1,1200009.1,14565,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849541,188909.00
02/10/2019 20:45,2,0.000,ALERT,212.61,300.27,59.969,1549849504,"201051344001135","174011545737251",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,1188150.2,1188150.2,14531,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849543,188910.00
02/10/2019 20:45,2,0.000,ALERT,213.29,300.27,60.017,1549849504,"201051344000983","174011545737251",0.00,-7.00,0,296.36,303.58,0.0,0.0,0.000,1207845.3,1207845.3,6387,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849545,188911.00
02/10/2019 20:45,2,0.000,ALERT,212.83,299.67,60.017,1549849504,"201051344001203","174011545737251",0.00,-7.00,0,296.36,304.18,0.0,0.0,0.000,1197101.8,1197101.8,14566,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849547,188912.00
02/10/2019 20:45,2,0.000,ALERT,212.83,300.57,60.012,1549849504,"201051344001230","174011545737251",0.00,-7.00,0,296.96,303.88,0.0,0.0,0.000,1191660.4,1191660.4,14423,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849549,188913.00
02/10/2019 20:45,2,0.000,ALERT,212.61,300.27,60.012,1549849504,"201051344000646","174011545737251",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,1186172.9,1186172.9,14532,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849551,188914.00
02/10/2019 20:45,2,0.000,ALERT,213.51,299.67,59.985,1549849504,"201051344000867","174011545737251",0.00,-6.00,0,296.66,303.58,0.0,0.0,0.000,1188161.6,1188161.6,38417,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549849552,188915.00
02/10/2019 20:45,2,0.000,ALERT,213.96,299.97,60.028,1549849504,"201051344000633","174011545737251",0.00,-7.00,0,295.46,302.98,0.0,0.0,0.000,1187103.6,1187103.6,38478,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849554,188916.00
02/10/2019 20:45,2,0.000,ALERT,212.61,300.27,60.028,1549849504,"201051344000955","174011545737251",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,1205250.6,1205250.6,14567,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849556,188917.00
02/10/2019 20:45,2,0.000,ALERT,213.29,299.37,60.070,1549849504,"201051344000648","174011545737251",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,1196339.3,1196339.3,38122,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849558,188918.00
02/10/2019 20:45,2,0.000,ALERT,213.74,300.27,60.033,1549849504,"201051344000645","174011545737251",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,1201103.4,1201103.4,38082,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849560,188919.00
02/10/2019 20:45,2,0.000,ALERT,213.29,300.87,60.028,1549849504,"201051344000569","174011545737251",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,1217839.3,1217839.3,6313,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549849562,188920.00
02/10/2019 20:45,2,0.000,ALERT,213.74,299.97,59.990,1549849504,"179051228000119","174011545737251",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,5183.6,5183.6,6364,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549849563,188921.00
02/10/2019 21:00,2,0.000,ALERT,213.29,300.57,60.028,1549850404,"201051344000579","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1216490.0,1216490.0,6643,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850406,188922.00
02/10/2019 21:00,2,0.000,ALERT,212.83,299.67,60.022,1549850404,"201051344001025","174011545737251",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,1201131.4,1201131.4,14570,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850408,188923.00
02/10/2019 21:00,2,0.000,ALERT,213.06,300.57,60.028,1549850404,"201051344001093","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1193600.2,1193600.2,14549,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850410,188924.00
02/10/2019 21:00,2,0.000,ALERT,213.29,300.27,60.022,1549850404,"201051344000458","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1203205.9,1203205.9,6456,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850412,188925.00
02/10/2019 21:00,2,0.000,ALERT,212.83,300.87,60.028,1549850404,"201051344000890","174011545737251",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,1197639.1,1197639.1,14530,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850414,188926.00
02/10/2019 21:00,2,0.000,ALERT,213.06,299.97,60.028,1549850404,"201051344000988","174011545737251",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,937970.4,937970.4,6707,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850415,188927.00
02/10/2019 21:00,2,0.000,ALERT,213.74,301.47,60.049,1549850404,"201051344000582","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1177503.3,1177503.3,14500,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850417,188928.00
02/10/2019 21:00,2,0.000,ALERT,213.51,300.87,60.028,1549850404,"201051344000868","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1189473.5,1189473.5,38391,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850419,188929.00
02/10/2019 21:00,2,0.000,ALERT,213.96,300.87,60.017,1549850404,"201051344000576","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1204261.0,1204261.0,10567,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850421,188930.00
02/10/2019 21:00,2,0.000,ALERT,213.51,299.97,60.070,1549850404,"201051344001158","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6685,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850423,188931.00
02/10/2019 21:00,2,0.000,ALERT,213.29,299.97,60.054,1549850404,"201051344000917","174011545737251",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,1194439.2,1194439.2,14389,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850425,188932.00
02/10/2019 21:00,2,0.000,ALERT,213.29,299.67,60.028,1549850404,"201051344000417","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,969242.3,969242.3,14588,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850426,188933.00
02/10/2019 21:00,2,0.000,ALERT,213.51,300.27,60.033,1549850404,"201051344000685","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1198619.2,1198619.2,14567,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850428,188934.00
02/10/2019 21:00,2,0.000,ALERT,213.06,299.37,60.033,1549850404,"201051344000651","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1192358.7,1192358.7,14551,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850430,188935.00
02/10/2019 21:00,2,0.000,ALERT,213.06,300.57,60.001,1549850404,"201051344000594","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1207171.4,1207171.4,38373,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850432,188936.00
02/10/2019 21:00,2,0.000,ALERT,213.51,300.57,60.038,1549850404,"201051344000469","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1191515.6,1191515.6,6638,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850434,188937.00
02/10/2019 21:00,2,0.000,ALERT,213.29,300.57,60.038,1549850404,"201051344000585","174011545737251",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,1206999.7,1206999.7,14610,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850436,188938.00
02/10/2019 21:00,2,0.000,ALERT,213.96,300.27,60.043,1549850404,"201051344000853","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1208386.1,1208386.1,6383,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850438,188939.00
02/10/2019 21:00,2,0.000,ALERT,213.29,300.57,60.038,1549850404,"201051344001145","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1206060.7,1206060.7,14525,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850439,188940.00
02/10/2019 21:00,2,0.000,ALERT,213.06,300.27,60.070,1549850404,"201051344000438","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1200009.1,1200009.1,14567,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850441,188941.00
02/10/2019 21:00,2,0.000,ALERT,212.61,300.27,60.033,1549850404,"201051344001135","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1188150.2,1188150.2,14533,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850443,188942.00
02/10/2019 21:00,2,0.000,ALERT,213.51,300.57,60.038,1549850404,"201051344000983","174011545737251",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,1207845.3,1207845.3,6389,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850445,188943.00
02/10/2019 21:00,2,0.000,ALERT,213.06,299.97,60.043,1549850404,"201051344001203","174011545737251",0.00,-8.00,0,298.17,304.18,0.0,0.0,0.000,1197101.8,1197101.8,14568,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850447,188944.00
02/10/2019 21:00,2,0.000,ALERT,213.06,300.57,60.049,1549850404,"201051344001230","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1191660.4,1191660.4,14425,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850449,188945.00
02/10/2019 21:00,2,0.000,ALERT,212.83,299.97,59.990,1549850404,"201051344000646","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1186172.9,1186172.9,14534,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850451,188946.00
02/10/2019 21:00,2,0.000,ALERT,213.96,299.97,60.049,1549850404,"201051344000867","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1188161.6,1188161.6,38419,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549850452,188947.00
02/10/2019 21:00,2,0.000,ALERT,214.19,300.27,60.043,1549850404,"201051344000633","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1187103.6,1187103.6,38480,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850454,188948.00
02/10/2019 21:00,2,0.000,ALERT,212.83,300.27,60.049,1549850404,"201051344000955","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1205250.6,1205250.6,14569,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850456,188949.00
02/10/2019 21:00,2,0.000,ALERT,213.74,299.67,60.043,1549850404,"201051344000648","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1196339.3,1196339.3,38124,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850458,188950.00
02/10/2019 21:00,2,0.000,ALERT,213.96,300.27,60.054,1549850404,"201051344000645","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1201103.4,1201103.4,38084,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850460,188951.00
02/10/2019 21:00,2,0.000,ALERT,213.51,300.87,60.043,1549850404,"201051344000569","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1217839.3,1217839.3,6315,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549850462,188952.00
02/10/2019 21:00,2,0.000,ALERT,213.96,299.97,60.043,1549850404,"179051228000119","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,5183.6,5183.6,6366,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549850463,188953.00
02/10/2019 21:15,2,0.000,ALERT,213.51,301.47,60.012,1549851304,"201051344000579","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,1216490.0,1216490.0,6645,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851307,188954.00
02/10/2019 21:15,2,0.000,ALERT,212.61,298.77,60.017,1549851304,"201051344001025","174011545737251",0.00,-8.50,0,296.06,302.68,0.0,0.0,0.000,1201131.4,1201131.4,14572,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851309,188955.00
02/10/2019 21:15,2,0.000,ALERT,212.83,299.37,59.975,1549851304,"201051344001093","174011545737251",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,1193600.2,1193600.2,14551,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851311,188956.00
02/10/2019 21:15,2,0.000,ALERT,213.51,300.87,60.022,1549851304,"201051344000458","174011545737251",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,1203205.9,1203205.9,6458,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851313,188957.00
02/10/2019 21:15,2,0.000,ALERT,212.61,299.97,59.959,1549851304,"201051344000890","174011545737251",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,1197639.1,1197639.1,14532,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851314,188958.00
02/10/2019 21:15,2,0.000,ALERT,213.51,300.57,60.006,1549851304,"201051344000988","174011545737251",0.00,-7.00,0,294.26,301.77,0.0,0.0,0.000,937970.4,937970.4,6709,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851316,188959.00
02/10/2019 21:15,2,0.000,ALERT,213.29,300.57,60.006,1549851304,"201051344000582","174011545737251",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,1177503.3,1177503.3,14502,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851318,188960.00
02/10/2019 21:15,2,0.000,ALERT,213.51,301.47,60.017,1549851304,"201051344000868","174011545737251",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,1189473.5,1189473.5,38393,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851320,188961.00
02/10/2019 21:15,2,0.000,ALERT,213.96,301.17,60.017,1549851304,"201051344000576","174011545737251",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,1204261.0,1204261.0,10569,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851322,188962.00
02/10/2019 21:15,2,0.000,ALERT,213.74,300.57,60.012,1549851304,"201051344001158","174011545737251",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,1182624.5,1182624.5,6687,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851323,188963.00
02/10/2019 21:15,2,0.000,ALERT,212.83,299.07,60.054,1549851304,"201051344000917","174011545737251",0.00,-6.00,0,295.16,301.47,0.0,0.0,0.000,1194439.2,1194439.2,14391,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851325,188964.00
