ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 21:15,2,0.000,ALERT,213.06,299.07,60.001,1549851304,"201051344000417","174011545737251",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,969242.3,969242.3,14590,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851327,188965.00
02/10/2019 21:15,2,0.000,ALERT,213.06,299.37,60.006,1549851304,"201051344000685","174011545737251",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,1198619.2,1198619.2,14569,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851329,188966.00
02/10/2019 21:15,2,0.000,ALERT,212.83,298.47,60.006,1549851304,"201051344000651","174011545737251",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,1192358.7,1192358.7,14553,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851331,188967.00
02/10/2019 21:15,2,0.000,ALERT,213.29,301.17,59.996,1549851304,"201051344000594","174011545737251",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,1207171.4,1207171.4,38375,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851332,188968.00
02/10/2019 21:15,2,0.000,ALERT,213.74,300.87,60.006,1549851304,"201051344000469","174011545737251",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,1191515.6,1191515.6,6640,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851334,188969.00
02/10/2019 21:15,2,0.000,ALERT,212.83,299.37,60.022,1549851304,"201051344000585","174011545737251",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,1206999.7,1206999.7,14612,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851336,188970.00
02/10/2019 21:15,2,0.000,ALERT,214.19,300.87,60.028,1549851304,"201051344000853","174011545737251",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,1208386.1,1208386.1,6385,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851338,188971.00
02/10/2019 21:15,2,0.000,ALERT,213.06,299.67,60.012,1549851304,"201051344001145","174011545737251",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,1206060.7,1206060.7,14527,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851340,188972.00
02/10/2019 21:15,2,0.000,ALERT,212.83,299.37,59.969,1549851304,"201051344000438","174011545737251",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,1200009.1,1200009.1,14569,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851342,188973.00
02/10/2019 21:15,2,0.000,ALERT,212.38,299.37,59.980,1549851304,"201051344001135","174011545737251",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,1188150.2,1188150.2,14535,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851344,188974.00
02/10/2019 21:15,2,0.000,ALERT,213.74,301.17,60.006,1549851304,"201051344000983","174011545737251",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,1207845.3,1207845.3,6391,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851346,188975.00
02/10/2019 21:15,2,0.000,ALERT,212.83,299.07,59.980,1549851304,"201051344001203","174011545737251",0.00,-8.00,0,296.06,303.58,0.0,0.0,0.000,1197101.8,1197101.8,14570,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851348,188976.00
02/10/2019 21:15,2,0.000,ALERT,212.83,299.67,60.006,1549851304,"201051344001230","174011545737251",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,1191660.4,1191660.4,14427,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851349,188977.00
02/10/2019 21:15,2,0.000,ALERT,212.61,299.37,60.012,1549851304,"201051344000646","174011545737251",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,1186172.9,1186172.9,14536,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851351,188978.00
02/10/2019 21:15,2,0.000,ALERT,213.96,300.27,59.985,1549851304,"201051344000867","174011545737251",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,1188161.6,1188161.6,38421,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851353,188979.00
02/10/2019 21:15,2,0.000,ALERT,214.41,300.87,60.012,1549851304,"201051344000633","174011545737251",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,1187103.6,1187103.6,38482,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851355,188980.00
02/10/2019 21:15,2,0.000,ALERT,212.38,299.67,60.054,1549851304,"201051344000955","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1205250.6,1205250.6,14571,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851357,188981.00
02/10/2019 21:15,2,0.000,ALERT,213.74,300.27,60.006,1549851304,"201051344000648","174011545737251",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,1196339.3,1196339.3,38126,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851359,188982.00
02/10/2019 21:15,2,0.000,ALERT,213.96,300.87,60.012,1549851304,"201051344000645","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1201103.4,1201103.4,38086,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549851360,188983.00
02/10/2019 21:15,2,0.000,ALERT,213.51,301.47,60.012,1549851304,"201051344000569","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,1217839.3,1217839.3,6317,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549851362,188984.00
02/10/2019 21:15,2,0.000,ALERT,214.19,300.57,60.033,1549851304,"179051228000119","174011545737251",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,5183.6,5183.6,6368,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549851364,188985.00
02/10/2019 21:30,2,0.000,ALERT,213.74,301.77,59.990,1549852204,"201051344000579","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1216490.0,1216490.0,6647,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549852206,188986.00
02/10/2019 21:30,2,0.000,ALERT,212.38,298.47,60.033,1549852204,"201051344001025","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1201131.4,1201131.4,14574,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852207,188987.00
02/10/2019 21:30,2,0.000,ALERT,212.61,299.07,60.033,1549852204,"201051344001093","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1193600.2,1193600.2,14553,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852209,188988.00
02/10/2019 21:30,2,0.000,ALERT,213.51,300.87,60.043,1549852204,"201051344000458","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,1203205.9,1203205.9,6460,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852211,188989.00
02/10/2019 21:30,2,0.000,ALERT,212.61,299.67,60.006,1549852204,"201051344000890","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1197639.1,1197639.1,14534,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852213,188990.00
02/10/2019 21:30,2,0.000,ALERT,213.51,300.87,60.017,1549852204,"201051344000988","174011545737251",0.00,-6.50,0,296.06,302.07,0.0,0.0,0.000,937970.4,937970.4,6711,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852215,188991.00
02/10/2019 21:30,2,0.000,ALERT,213.29,300.27,59.996,1549852204,"201051344000582","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1177503.3,1177503.3,14504,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852217,188992.00
02/10/2019 21:30,2,0.000,ALERT,213.74,301.47,59.985,1549852204,"201051344000868","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1189473.5,1189473.5,38395,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852219,188993.00
02/10/2019 21:30,2,0.000,ALERT,214.19,301.77,59.969,1549852204,"201051344000576","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1204261.0,1204261.0,10571,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852221,188994.00
02/10/2019 21:30,2,0.000,ALERT,213.74,300.87,59.990,1549852204,"201051344001158","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1182624.5,1182624.5,6689,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852223,188995.00
02/10/2019 21:30,2,0.000,ALERT,212.83,298.77,59.980,1549852204,"201051344000917","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1194439.2,1194439.2,14393,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852224,188996.00
02/10/2019 21:30,2,0.000,ALERT,213.06,298.77,59.990,1549852204,"201051344000417","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,969242.3,969242.3,14592,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852226,188997.00
02/10/2019 21:30,2,0.000,ALERT,213.06,299.37,60.006,1549852204,"201051344000685","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1198619.2,1198619.2,14571,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549852228,188998.00
02/10/2019 21:30,2,0.000,ALERT,212.83,298.47,59.938,1549852204,"201051344000651","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1192358.7,1192358.7,14555,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852230,188999.00
02/10/2019 21:30,2,0.000,ALERT,213.29,301.47,59.985,1549852204,"201051344000594","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1207171.4,1207171.4,38377,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549852232,189000.00
02/10/2019 21:30,2,0.000,ALERT,213.74,301.17,60.001,1549852204,"201051344000469","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1191515.6,1191515.6,6642,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852233,189001.00
02/10/2019 21:30,2,0.000,ALERT,212.83,299.37,59.990,1549852204,"201051344000585","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1206999.7,1206999.7,14614,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852235,189002.00
02/10/2019 21:30,2,0.000,ALERT,214.19,300.87,59.985,1549852204,"201051344000853","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1208386.1,1208386.1,6387,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852237,189003.00
02/10/2019 21:30,2,0.000,ALERT,213.06,299.37,59.996,1549852204,"201051344001145","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1206060.7,1206060.7,14529,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852239,189004.00
02/10/2019 21:30,2,0.000,ALERT,212.83,299.37,60.001,1549852204,"201051344000438","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1200009.1,1200009.1,14571,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852241,189005.00
02/10/2019 21:30,2,0.000,ALERT,212.38,299.07,59.948,1549852204,"201051344001135","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1188150.2,1188150.2,14537,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549852243,189006.00
02/10/2019 21:30,2,0.000,ALERT,213.51,301.17,59.969,1549852204,"201051344000983","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1207845.3,1207845.3,6393,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852244,189007.00
02/10/2019 21:30,2,0.000,ALERT,212.83,298.77,60.028,1549852204,"201051344001203","174011545737251",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,1197101.8,1197101.8,14572,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549852246,189008.00
02/10/2019 21:30,2,0.000,ALERT,212.61,299.67,60.012,1549852204,"201051344001230","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1191660.4,1191660.4,14429,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852248,189009.00
02/10/2019 21:30,2,0.000,ALERT,212.38,299.07,60.054,1549852204,"201051344000646","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1186172.9,1186172.9,14538,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852250,189010.00
02/10/2019 21:30,2,0.000,ALERT,214.19,300.57,60.001,1549852204,"201051344000867","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1188161.6,1188161.6,38423,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852252,189011.00
02/10/2019 21:30,2,0.000,ALERT,214.41,300.87,59.959,1549852204,"201051344000633","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,1187103.6,1187103.6,38484,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549852254,189012.00
02/10/2019 21:30,2,0.000,ALERT,212.16,299.07,60.033,1549852204,"201051344000955","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1205250.6,1205250.6,14573,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852256,189013.00
02/10/2019 21:30,2,0.000,ALERT,213.74,300.27,60.049,1549852204,"201051344000648","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1196339.3,1196339.3,38128,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852257,189014.00
02/10/2019 21:30,2,0.000,ALERT,214.19,301.17,60.006,1549852204,"201051344000645","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1201103.4,1201103.4,38088,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852259,189015.00
02/10/2019 21:30,2,0.000,ALERT,213.74,301.77,59.996,1549852204,"201051344000569","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1217839.3,1217839.3,6319,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549852261,189016.00
02/10/2019 21:30,2,0.000,ALERT,214.19,300.87,60.006,1549852204,"179051228000119","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,5183.6,5183.6,6370,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549852263,189017.00
02/10/2019 21:45,2,0.000,ALERT,213.74,302.07,60.022,1549853104,"201051344000579","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1216490.0,1216490.0,6649,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853106,189018.00
02/10/2019 21:45,2,0.000,ALERT,212.61,299.07,60.054,1549853104,"201051344001025","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1201131.4,1201131.4,14576,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853108,189019.00
02/10/2019 21:45,2,0.000,ALERT,212.61,299.67,59.996,1549853104,"201051344001093","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,1193600.2,1193600.2,14555,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853110,189020.00
02/10/2019 21:45,2,0.000,ALERT,213.51,301.47,60.028,1549853104,"201051344000458","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1203205.9,1203205.9,6462,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853112,189021.00
02/10/2019 21:45,2,0.000,ALERT,212.61,300.27,59.996,1549853104,"201051344000890","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1197639.1,1197639.1,14536,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853113,189022.00
02/10/2019 21:45,2,0.000,ALERT,213.51,301.17,60.033,1549853104,"201051344000988","174011545737251",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,937970.4,937970.4,6713,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853115,189023.00
02/10/2019 21:45,2,0.000,ALERT,213.29,300.87,60.012,1549853104,"201051344000582","174011545737251",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,1177503.3,1177503.3,14506,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853117,189024.00
02/10/2019 21:45,2,0.000,ALERT,213.51,301.77,60.022,1549853104,"201051344000868","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1189473.5,1189473.5,38397,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853119,189025.00
02/10/2019 21:45,2,0.000,ALERT,214.19,302.07,60.075,1549853104,"201051344000576","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1204261.0,1204261.0,10573,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853121,189026.00
02/10/2019 21:45,2,0.000,ALERT,213.74,301.17,60.086,1549853104,"201051344001158","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1182624.5,1182624.5,6691,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853122,189027.00
02/10/2019 21:45,2,0.000,ALERT,212.83,299.37,60.028,1549853104,"201051344000917","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1194439.2,1194439.2,14395,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853124,189028.00
02/10/2019 21:45,2,0.000,ALERT,212.83,299.37,60.028,1549853104,"201051344000417","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,969242.3,969242.3,14594,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853126,189029.00
02/10/2019 21:45,2,0.000,ALERT,213.06,299.67,60.065,1549853104,"201051344000685","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,1198619.2,1198619.2,14573,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853128,189030.00
02/10/2019 21:45,2,0.000,ALERT,212.83,298.77,60.006,1549853104,"201051344000651","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1192358.7,1192358.7,14557,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853130,189031.00
02/10/2019 21:45,2,0.000,ALERT,213.29,301.77,60.033,1549853104,"201051344000594","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1207171.4,1207171.4,38379,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853131,189032.00
02/10/2019 21:45,2,0.000,ALERT,213.74,301.47,60.038,1549853104,"201051344000469","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1191515.6,1191515.6,6644,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853133,189033.00
02/10/2019 21:45,2,0.000,ALERT,212.83,299.67,60.017,1549853104,"201051344000585","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1206999.7,1206999.7,14616,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853135,189034.00
02/10/2019 21:45,2,0.000,ALERT,214.19,301.17,60.017,1549853104,"201051344000853","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1208386.1,1208386.1,6389,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853137,189035.00
02/10/2019 21:45,2,0.000,ALERT,213.06,300.27,60.043,1549853104,"201051344001145","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1206060.7,1206060.7,14531,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853139,189036.00
02/10/2019 21:45,2,0.000,ALERT,212.83,299.97,60.049,1549853104,"201051344000438","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1200009.1,1200009.1,14573,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853141,189037.00
02/10/2019 21:45,2,0.000,ALERT,212.61,299.97,60.017,1549853104,"201051344001135","174011545737251",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,1188150.2,1188150.2,14539,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853143,189038.00
02/10/2019 21:45,2,0.000,ALERT,213.51,301.17,60.065,1549853104,"201051344000983","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1207845.3,1207845.3,6395,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853145,189039.00
02/10/2019 21:45,2,0.000,ALERT,212.83,299.67,60.012,1549853104,"201051344001203","174011545737251",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,1197101.8,1197101.8,14574,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853147,189040.00
02/10/2019 21:45,2,0.000,ALERT,212.83,300.27,59.980,1549853104,"201051344001230","174011545737251",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,1191660.4,1191660.4,14431,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853148,189041.00
02/10/2019 21:45,2,0.000,ALERT,212.61,299.67,60.012,1549853104,"201051344000646","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1186172.9,1186172.9,14540,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853150,189042.00
02/10/2019 21:45,2,0.000,ALERT,213.96,300.57,60.012,1549853104,"201051344000867","174011545737251",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,1188161.6,1188161.6,38425,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853152,189043.00
02/10/2019 21:45,2,0.000,ALERT,214.41,301.17,60.054,1549853104,"201051344000633","174011545737251",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,1187103.6,1187103.6,38486,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853154,189044.00
02/10/2019 21:45,2,0.000,ALERT,212.38,299.97,60.054,1549853104,"201051344000955","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1205250.6,1205250.6,14575,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549853156,189045.00
02/10/2019 21:45,2,0.000,ALERT,213.74,300.57,60.006,1549853104,"201051344000648","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1196339.3,1196339.3,38130,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853158,189046.00
02/10/2019 21:45,2,0.000,ALERT,213.96,301.17,60.006,1549853104,"201051344000645","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1201103.4,1201103.4,38090,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853159,189047.00
02/10/2019 21:45,2,0.000,ALERT,213.51,301.77,60.017,1549853104,"201051344000569","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1217839.3,1217839.3,6321,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549853161,189048.00
02/10/2019 21:45,2,0.000,ALERT,213.96,300.87,60.017,1549853104,"179051228000119","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,5183.6,5183.6,6372,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549853163,189049.00
02/10/2019 22:00,2,0.000,ALERT,214.41,302.98,60.017,1549854004,"201051344000579","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1216490.0,1216490.0,6651,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854006,189050.00
02/10/2019 22:00,2,0.000,ALERT,213.06,299.97,60.012,1549854004,"201051344001025","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,1201131.4,1201131.4,14578,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854008,189051.00
02/10/2019 22:00,2,0.000,ALERT,213.29,300.87,60.012,1549854004,"201051344001093","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1193600.2,1193600.2,14557,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854010,189052.00
02/10/2019 22:00,2,0.000,ALERT,214.19,302.07,60.059,1549854004,"201051344000458","174011545737251",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,1203205.9,1203205.9,6464,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854011,189053.00
02/10/2019 22:00,2,0.000,ALERT,213.06,301.17,60.017,1549854004,"201051344000890","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1197639.1,1197639.1,14538,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854013,189054.00
02/10/2019 22:00,2,0.000,ALERT,213.96,301.47,60.022,1549854004,"201051344000988","174011545737251",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,937970.4,937970.4,6715,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854015,189055.00
02/10/2019 22:00,2,0.000,ALERT,213.74,301.77,59.980,1549854004,"201051344000582","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1177503.3,1177503.3,14508,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854017,189056.00
02/10/2019 22:00,2,0.000,ALERT,213.96,302.37,60.038,1549854004,"201051344000868","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1189473.5,1189473.5,38399,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854019,189057.00
02/10/2019 22:00,2,0.000,ALERT,214.64,302.68,60.049,1549854004,"201051344000576","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1204261.0,1204261.0,10575,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854021,189058.00
02/10/2019 22:00,2,0.000,ALERT,214.19,301.47,60.012,1549854004,"201051344001158","174011545737251",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,1182624.5,1182624.5,6693,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854022,189059.00
02/10/2019 22:00,2,0.000,ALERT,213.51,300.27,60.017,1549854004,"201051344000917","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1194439.2,1194439.2,14397,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854024,189060.00
02/10/2019 22:00,2,0.000,ALERT,213.51,300.27,60.006,1549854004,"201051344000417","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,969242.3,969242.3,14596,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854026,189061.00
02/10/2019 22:00,2,0.000,ALERT,213.51,300.57,60.006,1549854004,"201051344000685","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1198619.2,1198619.2,14575,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854028,189062.00
02/10/2019 22:00,2,0.000,ALERT,213.29,299.97,60.012,1549854004,"201051344000651","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1192358.7,1192358.7,14559,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854030,189063.00
02/10/2019 22:00,2,0.000,ALERT,213.51,301.77,59.996,1549854004,"201051344000594","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1207171.4,1207171.4,38381,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854031,189064.00
02/10/2019 22:00,2,0.000,ALERT,214.19,301.77,60.006,1549854004,"201051344000469","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1191515.6,1191515.6,6646,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854033,189065.00
02/10/2019 22:00,2,0.000,ALERT,213.29,300.57,60.006,1549854004,"201051344000585","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1206999.7,1206999.7,14618,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854035,189066.00
02/10/2019 22:00,2,0.000,ALERT,214.64,301.77,59.996,1549854004,"201051344000853","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1208386.1,1208386.1,6391,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854037,189067.00
02/10/2019 22:00,2,0.000,ALERT,213.51,300.87,59.996,1549854004,"201051344001145","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1206060.7,1206060.7,14533,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854039,189068.00
02/10/2019 22:00,2,0.000,ALERT,213.51,300.87,60.006,1549854004,"201051344000438","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1200009.1,1200009.1,14575,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854041,189069.00
02/10/2019 22:00,2,0.000,ALERT,213.06,300.87,59.964,1549854004,"201051344001135","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1188150.2,1188150.2,14541,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854043,189070.00
02/10/2019 22:00,2,0.000,ALERT,213.96,301.77,59.948,1549854004,"201051344000983","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1207845.3,1207845.3,6397,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854044,189071.00
02/10/2019 22:00,2,0.000,ALERT,213.29,299.97,59.953,1549854004,"201051344001203","174011545737251",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,1197101.8,1197101.8,14576,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854046,189072.00
02/10/2019 22:00,2,0.000,ALERT,213.29,301.17,59.959,1549854004,"201051344001230","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1191660.4,1191660.4,14433,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854048,189073.00
02/10/2019 22:00,2,0.000,ALERT,213.06,300.57,60.001,1549854004,"201051344000646","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1186172.9,1186172.9,14542,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854050,189074.00
02/10/2019 22:00,2,0.000,ALERT,214.19,300.87,60.001,1549854004,"201051344000867","174011545737251",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,1188161.6,1188161.6,38427,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854052,189075.00
02/10/2019 22:00,2,0.000,ALERT,214.64,301.47,59.996,1549854004,"201051344000633","174011545737251",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,1187103.6,1187103.6,38488,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854054,189076.00
02/10/2019 22:00,2,0.000,ALERT,212.83,300.57,59.996,1549854004,"201051344000955","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,1205250.6,1205250.6,14577,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854055,189077.00
02/10/2019 22:00,2,0.000,ALERT,213.96,300.87,60.012,1549854004,"201051344000648","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1196339.3,1196339.3,38132,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854057,189078.00
02/10/2019 22:00,2,0.000,ALERT,214.41,301.47,59.959,1549854004,"201051344000645","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1201103.4,1201103.4,38092,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854059,189079.00
02/10/2019 22:00,2,0.000,ALERT,213.96,302.07,59.990,1549854004,"201051344000569","174011545737251",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,1217839.3,1217839.3,6323,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854061,189080.00
02/10/2019 22:00,2,0.000,ALERT,214.41,301.17,59.985,1549854004,"179051228000119","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,5183.6,5183.6,6374,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549854063,189081.00
02/10/2019 22:15,2,0.000,ALERT,213.51,301.47,60.006,1549854904,"201051344000579","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1216490.0,1216490.0,6653,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854906,189082.00
02/10/2019 22:15,2,0.000,ALERT,211.93,297.87,60.022,1549854904,"201051344001025","174011545737251",0.00,-8.50,0,295.16,302.98,0.0,0.0,0.000,1201131.4,1201131.4,14580,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854908,189083.00
02/10/2019 22:15,2,0.000,ALERT,212.16,298.47,59.985,1549854904,"201051344001093","174011545737251",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,1193600.2,1193600.2,14559,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854909,189084.00
02/10/2019 22:15,2,0.000,ALERT,213.29,300.87,60.017,1549854904,"201051344000458","174011545737251",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,1203205.9,1203205.9,6466,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854911,189085.00
02/10/2019 22:15,2,0.000,ALERT,211.93,299.07,60.028,1549854904,"201051344000890","174011545737251",0.00,-6.50,0,296.36,303.28,0.0,0.0,0.000,1197639.1,1197639.1,14540,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854913,189086.00
02/10/2019 22:15,2,0.000,ALERT,213.06,300.27,60.022,1549854904,"201051344000988","174011545737251",0.00,-7.00,0,296.06,302.98,0.0,0.0,0.000,937970.4,937970.4,6717,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854915,189087.00
02/10/2019 22:15,2,0.000,ALERT,212.61,299.97,60.022,1549854904,"201051344000582","174011545737251",0.00,-8.00,0,296.66,303.28,0.0,0.0,0.000,1177503.3,1177503.3,14510,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854917,189088.00
02/10/2019 22:15,2,0.000,ALERT,213.29,301.17,60.028,1549854904,"201051344000868","174011545737251",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,1189473.5,1189473.5,38401,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854919,189089.00
02/10/2019 22:15,2,0.000,ALERT,213.74,301.47,60.028,1549854904,"201051344000576","174011545737251",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,1204261.0,1204261.0,10577,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854920,189090.00
02/10/2019 22:15,2,0.000,ALERT,213.51,300.87,60.033,1549854904,"201051344001158","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1182624.5,1182624.5,6695,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854922,189091.00
02/10/2019 22:15,2,0.000,ALERT,212.16,298.17,60.028,1549854904,"201051344000917","174011545737251",0.00,-6.00,0,294.56,301.77,0.0,0.0,0.000,1194439.2,1194439.2,14399,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854924,189092.00
02/10/2019 22:15,2,0.000,ALERT,212.38,298.17,60.033,1549854904,"201051344000417","174011545737251",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,969242.3,969242.3,14598,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854926,189093.00
02/10/2019 22:15,2,0.000,ALERT,212.38,298.77,60.038,1549854904,"201051344000685","174011545737251",0.00,-7.00,0,295.76,302.07,0.0,0.0,0.000,1198619.2,1198619.2,14577,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854928,189094.00
02/10/2019 22:15,2,0.000,ALERT,212.16,297.87,60.033,1549854904,"201051344000651","174011545737251",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,1192358.7,1192358.7,14561,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854929,189095.00
02/10/2019 22:15,2,0.000,ALERT,212.83,301.17,60.070,1549854904,"201051344000594","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1207171.4,1207171.4,38383,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854931,189096.00
02/10/2019 22:15,2,0.000,ALERT,213.51,300.87,60.028,1549854904,"201051344000469","174011545737251",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,1191515.6,1191515.6,6648,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854933,189097.00
02/10/2019 22:15,2,0.000,ALERT,212.16,298.77,60.017,1549854904,"201051344000585","174011545737251",0.00,-6.50,0,295.16,302.37,0.0,0.0,0.000,1206999.7,1206999.7,14620,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854935,189098.00
02/10/2019 22:15,2,0.000,ALERT,213.96,300.87,60.054,1549854904,"201051344000853","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1208386.1,1208386.1,6393,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854937,189099.00
02/10/2019 22:15,2,0.000,ALERT,212.38,298.77,60.022,1549854904,"201051344001145","174011545737251",0.00,-7.00,0,296.06,302.98,0.0,0.0,0.000,1206060.7,1206060.7,14535,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854939,189100.00
02/10/2019 22:15,2,0.000,ALERT,212.16,298.77,60.028,1549854904,"201051344000438","174011545737251",0.00,-8.00,0,296.06,302.68,0.0,0.0,0.000,1200009.1,1200009.1,14577,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854941,189101.00
02/10/2019 22:15,2,0.000,ALERT,211.70,298.77,60.038,1549854904,"201051344001135","174011545737251",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,1188150.2,1188150.2,14543,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854943,189102.00
02/10/2019 22:15,2,0.000,ALERT,213.29,300.87,60.017,1549854904,"201051344000983","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1207845.3,1207845.3,6399,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854945,189103.00
02/10/2019 22:15,2,0.000,ALERT,212.16,298.47,60.033,1549854904,"201051344001203","174011545737251",0.00,-8.00,0,295.46,303.88,0.0,0.0,0.000,1197101.8,1197101.8,14578,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854946,189104.00
02/10/2019 22:15,2,0.000,ALERT,212.16,299.07,60.065,1549854904,"201051344001230","174011545737251",0.00,-7.00,0,296.06,302.37,0.0,0.0,0.000,1191660.4,1191660.4,14435,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854948,189105.00
02/10/2019 22:15,2,0.000,ALERT,211.93,298.77,60.065,1549854904,"201051344000646","174011545737251",0.00,-8.50,0,295.16,302.07,0.0,0.0,0.000,1186172.9,1186172.9,14544,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854950,189106.00
02/10/2019 22:15,2,0.000,ALERT,213.74,300.27,59.996,1549854904,"201051344000867","174011545737251",0.00,-6.00,0,297.87,303.58,0.0,0.0,0.000,1188161.6,1188161.6,38429,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854952,189107.00
02/10/2019 22:15,2,0.000,ALERT,214.19,300.87,60.028,1549854904,"201051344000633","174011545737251",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,1187103.6,1187103.6,38490,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854954,189108.00
