ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 22:15,2,0.000,ALERT,211.70,299.07,60.017,1549854904,"201051344000955","174011545737251",0.00,-7.00,0,295.76,302.07,0.0,0.0,0.000,1205250.6,1205250.6,14579,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854956,189109.00
02/10/2019 22:15,2,0.000,ALERT,213.51,300.27,59.990,1549854904,"201051344000648","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1196339.3,1196339.3,38134,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854958,189110.00
02/10/2019 22:15,2,0.000,ALERT,213.96,300.87,60.022,1549854904,"201051344000645","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1201103.4,1201103.4,38094,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549854959,189111.00
02/10/2019 22:15,2,0.000,ALERT,213.29,301.47,60.022,1549854904,"201051344000569","174011545737251",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,1217839.3,1217839.3,6325,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549854961,189112.00
02/10/2019 22:15,2,0.000,ALERT,213.74,300.57,60.001,1549854904,"179051228000119","174011545737251",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,5183.6,5183.6,6376,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549854963,189113.00
02/10/2019 22:30,2,0.000,ALERT,213.74,302.37,60.049,1549855804,"201051344000579","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1216490.0,1216490.0,6655,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855806,189114.00
02/10/2019 22:30,2,0.000,ALERT,212.16,298.77,60.049,1549855804,"201051344001025","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1201131.4,1201131.4,14582,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855808,189115.00
02/10/2019 22:30,2,0.000,ALERT,212.38,299.37,60.043,1549855804,"201051344001093","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1193600.2,1193600.2,14561,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855810,189116.00
02/10/2019 22:30,2,0.000,ALERT,213.51,301.77,60.043,1549855804,"201051344000458","174011545737251",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,1203205.9,1203205.9,6468,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855812,189117.00
02/10/2019 22:30,2,0.000,ALERT,212.16,299.67,60.054,1549855804,"201051344000890","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1197639.1,1197639.1,14542,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855813,189118.00
02/10/2019 22:30,2,0.000,ALERT,213.51,301.17,60.059,1549855804,"201051344000988","174011545737251",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,937970.4,937970.4,6719,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855815,189119.00
02/10/2019 22:30,2,0.000,ALERT,212.83,300.57,60.070,1549855804,"201051344000582","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1177503.3,1177503.3,14512,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855817,189120.00
02/10/2019 22:30,2,0.000,ALERT,213.51,302.07,60.043,1549855804,"201051344000868","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1189473.5,1189473.5,38403,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855819,189121.00
02/10/2019 22:30,2,0.000,ALERT,214.19,302.37,60.049,1549855804,"201051344000576","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1204261.0,1204261.0,10579,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855821,189122.00
02/10/2019 22:30,2,0.000,ALERT,213.96,301.47,60.006,1549855804,"201051344001158","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1182624.5,1182624.5,6697,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855823,189123.00
02/10/2019 22:30,2,0.000,ALERT,212.38,299.07,60.081,1549855804,"201051344000917","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1194439.2,1194439.2,14401,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855824,189124.00
02/10/2019 22:30,2,0.000,ALERT,212.61,299.07,60.054,1549855804,"201051344000417","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,969242.3,969242.3,14600,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855826,189125.00
02/10/2019 22:30,2,0.000,ALERT,212.61,299.37,60.038,1549855804,"201051344000685","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1198619.2,1198619.2,14579,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855828,189126.00
02/10/2019 22:30,2,0.000,ALERT,212.38,298.77,60.043,1549855804,"201051344000651","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1192358.7,1192358.7,14563,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855830,189127.00
02/10/2019 22:30,2,0.000,ALERT,213.29,302.07,60.070,1549855804,"201051344000594","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1207171.4,1207171.4,38385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855832,189128.00
02/10/2019 22:30,2,0.000,ALERT,213.96,301.77,60.038,1549855804,"201051344000469","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1191515.6,1191515.6,6650,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855834,189129.00
02/10/2019 22:30,2,0.000,ALERT,212.38,299.37,60.033,1549855804,"201051344000585","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1206999.7,1206999.7,14622,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855836,189130.00
02/10/2019 22:30,2,0.000,ALERT,214.41,301.77,60.070,1549855804,"201051344000853","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1208386.1,1208386.1,6395,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855838,189131.00
02/10/2019 22:30,2,0.000,ALERT,212.61,299.67,60.038,1549855804,"201051344001145","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1206060.7,1206060.7,14537,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855839,189132.00
02/10/2019 22:30,2,0.000,ALERT,212.38,299.37,60.049,1549855804,"201051344000438","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1200009.1,1200009.1,14579,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855841,189133.00
02/10/2019 22:30,2,0.000,ALERT,211.93,299.37,60.001,1549855804,"201051344001135","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1188150.2,1188150.2,14545,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855843,189134.00
02/10/2019 22:30,2,0.000,ALERT,213.74,301.77,60.049,1549855804,"201051344000983","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1207845.3,1207845.3,6401,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855845,189135.00
02/10/2019 22:30,2,0.000,ALERT,212.38,298.77,60.033,1549855804,"201051344001203","174011545737251",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,1197101.8,1197101.8,14580,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855847,189136.00
02/10/2019 22:30,2,0.000,ALERT,212.38,299.97,60.038,1549855804,"201051344001230","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1191660.4,1191660.4,14437,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855849,189137.00
02/10/2019 22:30,2,0.000,ALERT,212.16,299.37,60.038,1549855804,"201051344000646","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1186172.9,1186172.9,14546,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855851,189138.00
02/10/2019 22:30,2,0.000,ALERT,214.19,301.17,60.049,1549855804,"201051344000867","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,1188161.6,1188161.6,38431,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855852,189139.00
02/10/2019 22:30,2,0.000,ALERT,214.64,301.77,60.038,1549855804,"201051344000633","174011545737251",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,1187103.6,1187103.6,38492,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855854,189140.00
02/10/2019 22:30,2,0.000,ALERT,211.93,299.37,60.075,1549855804,"201051344000955","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1205250.6,1205250.6,14581,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549855856,189141.00
02/10/2019 22:30,2,0.000,ALERT,213.96,301.47,59.980,1549855804,"201051344000648","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1196339.3,1196339.3,38136,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855858,189142.00
02/10/2019 22:30,2,0.000,ALERT,214.41,301.77,60.033,1549855804,"201051344000645","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1201103.4,1201103.4,38096,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855860,189143.00
02/10/2019 22:30,2,0.000,ALERT,213.96,302.37,59.996,1549855804,"201051344000569","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1217839.3,1217839.3,6327,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549855861,189144.00
02/10/2019 22:30,2,0.000,ALERT,214.41,301.77,60.038,1549855804,"179051228000119","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,5183.6,5183.6,6378,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549855863,189145.00
02/10/2019 22:45,2,0.000,ALERT,212.83,301.17,60.033,1549856703,"201051344000579","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1216490.0,1216490.0,6657,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856706,189146.00
02/10/2019 22:45,2,0.000,ALERT,211.03,297.26,60.033,1549856703,"201051344001025","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1201131.4,1201131.4,14584,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856707,189147.00
02/10/2019 22:45,2,0.000,ALERT,211.25,297.87,60.033,1549856703,"201051344001093","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1193600.2,1193600.2,14563,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549856709,189148.00
02/10/2019 22:45,2,0.000,ALERT,212.61,300.27,60.028,1549856703,"201051344000458","174011545737251",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,1203205.9,1203205.9,6470,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856711,189149.00
02/10/2019 22:45,2,0.000,ALERT,211.03,298.17,60.043,1549856703,"201051344000890","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1197639.1,1197639.1,14544,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856713,189150.00
02/10/2019 22:45,2,0.000,ALERT,212.61,299.97,60.006,1549856703,"201051344000988","174011545737251",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,937970.4,937970.4,6721,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856715,189151.00
02/10/2019 22:45,2,0.000,ALERT,211.70,298.77,60.038,1549856703,"201051344000582","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1177503.3,1177503.3,14514,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549856716,189152.00
02/10/2019 22:45,2,0.000,ALERT,212.61,300.57,60.086,1549856703,"201051344000868","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1189473.5,1189473.5,38405,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856718,189153.00
02/10/2019 22:45,2,0.000,ALERT,213.06,300.57,60.038,1549856703,"201051344000576","174011545737251",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,1204261.0,1204261.0,10581,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856720,189154.00
02/10/2019 22:45,2,0.000,ALERT,212.83,299.97,60.038,1549856703,"201051344001158","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1182624.5,1182624.5,6699,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856723,189155.00
02/10/2019 22:45,2,0.000,ALERT,211.48,297.57,60.028,1549856703,"201051344000917","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1194439.2,1194439.2,14403,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856725,189156.00
02/10/2019 22:45,2,0.000,ALERT,211.70,297.57,60.043,1549856703,"201051344000417","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,969242.3,969242.3,14602,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549856726,189157.00
02/10/2019 22:45,2,0.000,ALERT,211.70,297.87,60.033,1549856703,"201051344000685","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1198619.2,1198619.2,14581,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856728,189158.00
02/10/2019 22:45,2,0.000,ALERT,211.48,296.96,60.033,1549856703,"201051344000651","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1192358.7,1192358.7,14565,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856730,189159.00
02/10/2019 22:45,2,0.000,ALERT,212.38,300.57,60.054,1549856703,"201051344000594","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1207171.4,1207171.4,38387,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856732,189160.00
02/10/2019 22:45,2,0.000,ALERT,212.83,299.97,60.070,1549856703,"201051344000469","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1191515.6,1191515.6,6652,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856734,189161.00
02/10/2019 22:45,2,0.000,ALERT,211.48,297.87,60.033,1549856703,"201051344000585","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1206999.7,1206999.7,14624,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856736,189162.00
02/10/2019 22:45,2,0.000,ALERT,213.29,299.67,60.028,1549856703,"201051344000853","174011545737251",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,1208386.1,1208386.1,6397,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856738,189163.00
02/10/2019 22:45,2,0.000,ALERT,211.70,298.17,60.028,1549856703,"201051344001145","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1206060.7,1206060.7,14539,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856740,189164.00
02/10/2019 22:45,2,0.000,ALERT,211.48,297.87,60.033,1549856703,"201051344000438","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1200009.1,1200009.1,14581,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856742,189165.00
02/10/2019 22:45,2,0.000,ALERT,211.03,297.87,60.033,1549856703,"201051344001135","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1188150.2,1188150.2,14547,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856743,189166.00
02/10/2019 22:45,2,0.000,ALERT,212.38,299.97,60.033,1549856703,"201051344000983","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1207845.3,1207845.3,6403,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856745,189167.00
02/10/2019 22:45,2,0.000,ALERT,211.25,297.26,60.017,1549856703,"201051344001203","174011545737251",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,1197101.8,1197101.8,14582,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856747,189168.00
02/10/2019 22:45,2,0.000,ALERT,211.25,298.47,60.028,1549856703,"201051344001230","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1191660.4,1191660.4,14439,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549856749,189169.00
02/10/2019 22:45,2,0.000,ALERT,211.03,297.57,60.033,1549856703,"201051344000646","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1186172.9,1186172.9,14548,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549856751,189170.00
02/10/2019 22:45,2,0.000,ALERT,212.83,299.37,60.022,1549856703,"201051344000867","174011545737251",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,1188161.6,1188161.6,38433,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856753,189171.00
02/10/2019 22:45,2,0.000,ALERT,213.29,299.97,60.043,1549856703,"201051344000633","174011545737251",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,1187103.6,1187103.6,38494,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856754,189172.00
02/10/2019 22:45,2,0.000,ALERT,211.03,298.17,60.006,1549856703,"201051344000955","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1205250.6,1205250.6,14583,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856756,189173.00
02/10/2019 22:45,2,0.000,ALERT,212.61,299.37,60.017,1549856703,"201051344000648","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1196339.3,1196339.3,38138,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856758,189174.00
02/10/2019 22:45,2,0.000,ALERT,213.06,299.97,60.006,1549856703,"201051344000645","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1201103.4,1201103.4,38098,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549856760,189175.00
02/10/2019 22:45,2,0.000,ALERT,212.61,300.57,60.012,1549856703,"201051344000569","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1217839.3,1217839.3,6329,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549856762,189176.00
02/10/2019 22:45,2,0.000,ALERT,213.06,299.37,60.006,1549856703,"179051228000119","174011545737251",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,5183.6,5183.6,6380,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549856763,189177.00
02/10/2019 23:00,2,0.000,ALERT,212.83,300.87,60.028,1549857604,"201051344000579","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1216490.0,1216490.0,6659,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857607,189178.00
02/10/2019 23:00,2,0.000,ALERT,211.25,297.26,60.001,1549857604,"201051344001025","174011545737251",0.00,-8.00,0,294.56,300.27,0.0,0.0,0.000,1201131.4,1201131.4,14586,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857608,189179.00
02/10/2019 23:00,2,0.000,ALERT,211.48,297.87,60.017,1549857604,"201051344001093","174011545737251",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,1193600.2,1193600.2,14565,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857610,189180.00
02/10/2019 23:00,2,0.000,ALERT,212.61,300.27,60.028,1549857604,"201051344000458","174011545737251",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,1203205.9,1203205.9,6472,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857612,189181.00
02/10/2019 23:00,2,0.000,ALERT,211.48,298.47,60.049,1549857604,"201051344000890","174011545737251",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,1197639.1,1197639.1,14546,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857614,189182.00
02/10/2019 23:00,2,0.000,ALERT,212.61,299.97,60.028,1549857604,"201051344000988","174011545737251",0.00,-7.00,0,294.86,301.47,0.0,0.0,0.000,937970.4,937970.4,6723,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857616,189183.00
02/10/2019 23:00,2,0.000,ALERT,211.93,299.37,60.049,1549857604,"201051344000582","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1177503.3,1177503.3,14516,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549857617,189184.00
02/10/2019 23:00,2,0.000,ALERT,212.61,300.57,60.022,1549857604,"201051344000868","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1189473.5,1189473.5,38407,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857619,189185.00
02/10/2019 23:00,2,0.000,ALERT,213.06,300.87,60.038,1549857604,"201051344000576","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1204261.0,1204261.0,10583,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549857621,189186.00
02/10/2019 23:00,2,0.000,ALERT,212.83,299.97,60.022,1549857604,"201051344001158","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6701,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857623,189187.00
02/10/2019 23:00,2,0.000,ALERT,211.70,297.57,60.022,1549857604,"201051344000917","174011545737251",0.00,-6.00,0,293.96,299.07,0.0,0.0,0.000,1194439.2,1194439.2,14405,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857625,189188.00
02/10/2019 23:00,2,0.000,ALERT,211.93,297.87,60.070,1549857604,"201051344000417","174011545737251",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,969242.3,969242.3,14604,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857627,189189.00
02/10/2019 23:00,2,0.000,ALERT,211.93,297.87,60.065,1549857604,"201051344000685","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1198619.2,1198619.2,14583,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857628,189190.00
02/10/2019 23:00,2,0.000,ALERT,211.48,297.26,60.017,1549857604,"201051344000651","174011545737251",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,1192358.7,1192358.7,14567,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857630,189191.00
02/10/2019 23:00,2,0.000,ALERT,212.38,300.57,60.049,1549857604,"201051344000594","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1207171.4,1207171.4,38389,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857632,189192.00
02/10/2019 23:00,2,0.000,ALERT,212.83,300.27,60.022,1549857604,"201051344000469","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1191515.6,1191515.6,6654,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549857634,189193.00
02/10/2019 23:00,2,0.000,ALERT,211.70,298.17,60.022,1549857604,"201051344000585","174011545737251",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,1206999.7,1206999.7,14626,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549857636,189194.00
02/10/2019 23:00,2,0.000,ALERT,213.51,300.27,60.054,1549857604,"201051344000853","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1208386.1,1208386.1,6399,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857638,189195.00
02/10/2019 23:00,2,0.000,ALERT,211.70,298.17,60.022,1549857604,"201051344001145","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1206060.7,1206060.7,14541,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857639,189196.00
02/10/2019 23:00,2,0.000,ALERT,211.70,298.17,59.975,1549857604,"201051344000438","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1200009.1,1200009.1,14583,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857641,189197.00
02/10/2019 23:00,2,0.000,ALERT,211.25,298.17,60.017,1549857604,"201051344001135","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1188150.2,1188150.2,14549,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857643,189198.00
02/10/2019 23:00,2,0.000,ALERT,212.83,300.27,60.054,1549857604,"201051344000983","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1207845.3,1207845.3,6405,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857645,189199.00
02/10/2019 23:00,2,0.000,ALERT,211.48,297.26,60.022,1549857604,"201051344001203","174011545737251",0.00,-8.00,0,294.86,301.17,0.0,0.0,0.000,1197101.8,1197101.8,14584,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857647,189200.00
02/10/2019 23:00,2,0.000,ALERT,211.48,298.17,60.012,1549857604,"201051344001230","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1191660.4,1191660.4,14441,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857649,189201.00
02/10/2019 23:00,2,0.000,ALERT,211.25,297.87,60.012,1549857604,"201051344000646","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1186172.9,1186172.9,14550,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857651,189202.00
02/10/2019 23:00,2,0.000,ALERT,213.06,299.67,59.959,1549857604,"201051344000867","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,1188161.6,1188161.6,38435,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857653,189203.00
02/10/2019 23:00,2,0.000,ALERT,213.51,300.27,60.017,1549857604,"201051344000633","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,1187103.6,1187103.6,38496,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857655,189204.00
02/10/2019 23:00,2,0.000,ALERT,211.25,297.87,59.996,1549857604,"201051344000955","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1205250.6,1205250.6,14585,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549857657,189205.00
02/10/2019 23:00,2,0.000,ALERT,212.83,299.37,60.017,1549857604,"201051344000648","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1196339.3,1196339.3,38140,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549857658,189206.00
02/10/2019 23:00,2,0.000,ALERT,213.29,300.27,59.996,1549857604,"201051344000645","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1201103.4,1201103.4,38100,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549857660,189207.00
02/10/2019 23:00,2,0.000,ALERT,212.83,300.87,60.038,1549857604,"201051344000569","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1217839.3,1217839.3,6331,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549857662,189208.00
02/10/2019 23:00,2,0.000,ALERT,213.29,299.97,59.990,1549857604,"179051228000119","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,5183.6,5183.6,6382,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549857664,189209.00
02/10/2019 23:15,2,0.000,ALERT,213.06,300.87,60.033,1549858504,"201051344000579","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1216490.0,1216490.0,6661,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858506,189210.00
02/10/2019 23:15,2,0.000,ALERT,211.25,297.57,60.038,1549858504,"201051344001025","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,1201131.4,1201131.4,14588,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549858508,189211.00
02/10/2019 23:15,2,0.000,ALERT,211.48,298.17,60.028,1549858504,"201051344001093","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,1193600.2,1193600.2,14567,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858510,189212.00
02/10/2019 23:15,2,0.000,ALERT,212.83,300.27,60.038,1549858504,"201051344000458","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1203205.9,1203205.9,6474,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549858512,189213.00
02/10/2019 23:15,2,0.000,ALERT,211.48,298.77,60.033,1549858504,"201051344000890","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1197639.1,1197639.1,14548,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858514,189214.00
02/10/2019 23:15,2,0.000,ALERT,212.61,299.97,60.033,1549858504,"201051344000988","174011545737251",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,937970.4,937970.4,6725,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858516,189215.00
02/10/2019 23:15,2,0.000,ALERT,212.16,299.37,59.990,1549858504,"201051344000582","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1177503.3,1177503.3,14518,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858517,189216.00
02/10/2019 23:15,2,0.000,ALERT,212.83,300.87,60.033,1549858504,"201051344000868","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1189473.5,1189473.5,38409,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858519,189217.00
02/10/2019 23:15,2,0.000,ALERT,213.29,300.57,60.022,1549858504,"201051344000576","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1204261.0,1204261.0,10585,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549858521,189218.00
02/10/2019 23:15,2,0.000,ALERT,213.06,299.97,59.990,1549858504,"201051344001158","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1182624.5,1182624.5,6703,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858523,189219.00
02/10/2019 23:15,2,0.000,ALERT,211.70,297.87,60.028,1549858504,"201051344000917","174011545737251",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,1194439.2,1194439.2,14407,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549858525,189220.00
02/10/2019 23:15,2,0.000,ALERT,211.70,297.87,60.022,1549858504,"201051344000417","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,969242.3,969242.3,14606,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858527,189221.00
02/10/2019 23:15,2,0.000,ALERT,211.93,298.17,60.022,1549858504,"201051344000685","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1198619.2,1198619.2,14585,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549858528,189222.00
02/10/2019 23:15,2,0.000,ALERT,211.48,297.26,60.022,1549858504,"201051344000651","174011545737251",0.00,-8.50,0,295.76,299.07,0.0,0.0,0.000,1192358.7,1192358.7,14569,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858530,189223.00
02/10/2019 23:15,2,0.000,ALERT,212.38,300.57,60.033,1549858504,"201051344000594","174011545737251",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,1207171.4,1207171.4,38391,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858532,189224.00
02/10/2019 23:15,2,0.000,ALERT,213.06,300.27,60.028,1549858504,"201051344000469","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1191515.6,1191515.6,6656,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858534,189225.00
02/10/2019 23:15,2,0.000,ALERT,211.70,298.17,60.028,1549858504,"201051344000585","174011545737251",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,1206999.7,1206999.7,14628,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858536,189226.00
02/10/2019 23:15,2,0.000,ALERT,213.51,300.27,59.996,1549858504,"201051344000853","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1208386.1,1208386.1,6401,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858538,189227.00
02/10/2019 23:15,2,0.000,ALERT,211.93,298.47,60.022,1549858504,"201051344001145","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1206060.7,1206060.7,14543,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858540,189228.00
02/10/2019 23:15,2,0.000,ALERT,211.70,298.17,60.022,1549858504,"201051344000438","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1200009.1,1200009.1,14585,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858541,189229.00
02/10/2019 23:15,2,0.000,ALERT,211.25,298.17,60.017,1549858504,"201051344001135","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1188150.2,1188150.2,14551,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858543,189230.00
02/10/2019 23:15,2,0.000,ALERT,212.83,300.27,60.028,1549858504,"201051344000983","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1207845.3,1207845.3,6407,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858545,189231.00
02/10/2019 23:15,2,0.000,ALERT,211.48,297.87,60.028,1549858504,"201051344001203","174011545737251",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,1197101.8,1197101.8,14586,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858547,189232.00
02/10/2019 23:15,2,0.000,ALERT,211.48,298.47,60.022,1549858504,"201051344001230","174011545737251",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,1191660.4,1191660.4,14443,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549858549,189233.00
02/10/2019 23:15,2,0.000,ALERT,211.25,298.17,60.017,1549858504,"201051344000646","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1186172.9,1186172.9,14552,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549858551,189234.00
02/10/2019 23:15,2,0.000,ALERT,213.06,299.37,59.996,1549858504,"201051344000867","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1188161.6,1188161.6,38437,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858553,189235.00
02/10/2019 23:15,2,0.000,ALERT,213.51,299.97,60.022,1549858504,"201051344000633","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1187103.6,1187103.6,38498,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858555,189236.00
02/10/2019 23:15,2,0.000,ALERT,211.03,298.17,60.033,1549858504,"201051344000955","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1205250.6,1205250.6,14587,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858556,189237.00
02/10/2019 23:15,2,0.000,ALERT,212.83,299.37,60.028,1549858504,"201051344000648","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1196339.3,1196339.3,38142,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858558,189238.00
02/10/2019 23:15,2,0.000,ALERT,213.29,300.27,60.028,1549858504,"201051344000645","174011545737251",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,1201103.4,1201103.4,38102,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858560,189239.00
02/10/2019 23:15,2,0.000,ALERT,212.83,300.87,60.017,1549858504,"201051344000569","174011545737251",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,1217839.3,1217839.3,6334,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549858562,189240.00
02/10/2019 23:15,2,0.000,ALERT,213.29,299.97,59.996,1549858504,"179051228000119","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,5183.6,5183.6,6384,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549858564,189241.00
02/10/2019 23:30,2,0.000,ALERT,212.61,300.57,60.065,1549859404,"201051344000579","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1216490.0,1216490.0,6663,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859406,189242.00
02/10/2019 23:30,2,0.000,ALERT,211.03,297.26,60.022,1549859404,"201051344001025","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1201131.4,1201131.4,14590,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859408,189243.00
02/10/2019 23:30,2,0.000,ALERT,211.25,297.57,60.059,1549859404,"201051344001093","174011545737251",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,1193600.2,1193600.2,14569,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859410,189244.00
02/10/2019 23:30,2,0.000,ALERT,212.61,299.97,60.028,1549859404,"201051344000458","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1203205.9,1203205.9,6476,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859411,189245.00
02/10/2019 23:30,2,0.000,ALERT,211.25,298.17,60.033,1549859404,"201051344000890","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1197639.1,1197639.1,14550,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549859413,189246.00
02/10/2019 23:30,2,0.000,ALERT,212.38,299.67,60.028,1549859404,"201051344000988","174011545737251",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,937970.4,937970.4,6727,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549859415,189247.00
02/10/2019 23:30,2,0.000,ALERT,211.93,299.07,60.028,1549859404,"201051344000582","174011545737251",0.00,-8.00,0,297.26,300.57,0.0,0.0,0.000,1177503.3,1177503.3,14520,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549859417,189248.00
02/10/2019 23:30,2,0.000,ALERT,212.61,300.27,60.028,1549859404,"201051344000868","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1189473.5,1189473.5,38411,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859419,189249.00
02/10/2019 23:30,2,0.000,ALERT,212.83,299.97,60.038,1549859404,"201051344000576","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1204261.0,1204261.0,10587,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859421,189250.00
02/10/2019 23:30,2,0.000,ALERT,212.61,299.67,60.022,1549859404,"201051344001158","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6705,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549859423,189251.00
02/10/2019 23:30,2,0.000,ALERT,211.48,297.26,60.033,1549859404,"201051344000917","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1194439.2,1194439.2,14409,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859424,189252.00
