ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/10/2019 23:30,2,0.000,ALERT,211.48,297.26,60.028,1549859404,"201051344000417","174011545737251",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,969242.3,969242.3,14608,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859426,189253.00
02/10/2019 23:30,2,0.000,ALERT,211.70,297.87,60.028,1549859404,"201051344000685","174011545737251",0.00,-7.00,0,296.36,299.67,0.0,0.0,0.000,1198619.2,1198619.2,14587,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859428,189254.00
02/10/2019 23:30,2,0.000,ALERT,211.48,296.96,60.022,1549859404,"201051344000651","174011545737251",0.00,-8.50,0,295.76,299.07,0.0,0.0,0.000,1192358.7,1192358.7,14571,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549859430,189255.00
02/10/2019 23:30,2,0.000,ALERT,212.16,299.97,60.075,1549859404,"201051344000594","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1207171.4,1207171.4,38393,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859432,189256.00
02/10/2019 23:30,2,0.000,ALERT,212.61,299.67,60.017,1549859404,"201051344000469","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1191515.6,1191515.6,6658,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859433,189257.00
02/10/2019 23:30,2,0.000,ALERT,211.48,297.87,60.022,1549859404,"201051344000585","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,1206999.7,1206999.7,14630,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859436,189258.00
02/10/2019 23:30,2,0.000,ALERT,213.06,299.37,60.017,1549859404,"201051344000853","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1208386.1,1208386.1,6403,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549859437,189259.00
02/10/2019 23:30,2,0.000,ALERT,211.70,297.87,59.990,1549859404,"201051344001145","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,1206060.7,1206060.7,14545,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859439,189260.00
02/10/2019 23:30,2,0.000,ALERT,211.48,297.87,60.028,1549859404,"201051344000438","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1200009.1,1200009.1,14587,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859441,189261.00
02/10/2019 23:30,2,0.000,ALERT,211.03,297.57,60.022,1549859404,"201051344001135","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1188150.2,1188150.2,14553,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859443,189262.00
02/10/2019 23:30,2,0.000,ALERT,212.38,299.67,60.028,1549859404,"201051344000983","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1207845.3,1207845.3,6409,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859445,189263.00
02/10/2019 23:30,2,0.000,ALERT,211.48,297.26,59.990,1549859404,"201051344001203","174011545737251",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,1197101.8,1197101.8,14588,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859447,189264.00
02/10/2019 23:30,2,0.000,ALERT,211.48,298.17,60.022,1549859404,"201051344001230","174011545737251",0.00,-7.00,0,296.66,299.97,0.0,0.0,0.000,1191660.4,1191660.4,14445,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859448,189265.00
02/10/2019 23:30,2,0.000,ALERT,211.03,297.57,60.012,1549859404,"201051344000646","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1186172.9,1186172.9,14554,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859450,189266.00
02/10/2019 23:30,2,0.000,ALERT,212.83,298.77,60.017,1549859404,"201051344000867","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1188161.6,1188161.6,38439,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549859452,189267.00
02/10/2019 23:30,2,0.000,ALERT,213.29,299.07,60.028,1549859404,"201051344000633","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1187103.6,1187103.6,38500,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859454,189268.00
02/10/2019 23:30,2,0.000,ALERT,211.03,297.57,60.038,1549859404,"201051344000955","174011545737251",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,1205250.6,1205250.6,14589,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549859456,189269.00
02/10/2019 23:30,2,0.000,ALERT,212.61,298.77,60.022,1549859404,"201051344000648","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1196339.3,1196339.3,38144,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859458,189270.00
02/10/2019 23:30,2,0.000,ALERT,213.06,299.37,60.022,1549859404,"201051344000645","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1201103.4,1201103.4,38104,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549859460,189271.00
02/10/2019 23:30,2,0.000,ALERT,212.61,299.97,60.028,1549859404,"201051344000569","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1217839.3,1217839.3,6336,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549859462,189272.00
02/10/2019 23:30,2,0.000,ALERT,212.83,299.07,60.028,1549859404,"179051228000119","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,5183.6,5183.6,6386,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549859463,189273.00
02/10/2019 23:45,2,0.000,ALERT,212.83,300.87,60.038,1549860305,"201051344000579","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1216490.0,1216490.0,6665,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860307,189274.00
02/10/2019 23:45,2,0.000,ALERT,211.48,297.57,60.033,1549860305,"201051344001025","174011545737251",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,1201131.4,1201131.4,14592,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860309,189275.00
02/10/2019 23:45,2,0.000,ALERT,211.48,298.17,60.033,1549860305,"201051344001093","174011545737251",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,1193600.2,1193600.2,14571,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860310,189276.00
02/10/2019 23:45,2,0.000,ALERT,212.61,300.27,59.996,1549860305,"201051344000458","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1203205.9,1203205.9,6478,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549860312,189277.00
02/10/2019 23:45,2,0.000,ALERT,211.48,298.77,60.033,1549860305,"201051344000890","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1197639.1,1197639.1,14552,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549860314,189278.00
02/10/2019 23:45,2,0.000,ALERT,212.38,299.67,60.033,1549860305,"201051344000988","174011545737251",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,937970.4,937970.4,6729,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860316,189279.00
02/10/2019 23:45,2,0.000,ALERT,212.16,299.67,60.001,1549860305,"201051344000582","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1177503.3,1177503.3,14522,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860318,189280.00
02/10/2019 23:45,2,0.000,ALERT,212.61,300.57,60.070,1549860305,"201051344000868","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1189473.5,1189473.5,38413,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549860319,189281.00
02/10/2019 23:45,2,0.000,ALERT,213.29,300.87,60.070,1549860305,"201051344000576","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1204261.0,1204261.0,10589,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860321,189282.00
02/10/2019 23:45,2,0.000,ALERT,212.83,299.97,60.028,1549860305,"201051344001158","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1182624.5,1182624.5,6707,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860323,189283.00
02/10/2019 23:45,2,0.000,ALERT,211.70,297.87,60.028,1549860305,"201051344000917","174011545737251",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,1194439.2,1194439.2,14411,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549860325,189284.00
02/10/2019 23:45,2,0.000,ALERT,211.70,297.87,60.033,1549860305,"201051344000417","174011545737251",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,969242.3,969242.3,14610,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860327,189285.00
02/10/2019 23:45,2,0.000,ALERT,211.93,298.47,59.990,1549860305,"201051344000685","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,1198619.2,1198619.2,14589,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860328,189286.00
02/10/2019 23:45,2,0.000,ALERT,211.70,297.87,59.985,1549860305,"201051344000651","174011545737251",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,1192358.7,1192358.7,14573,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860330,189287.00
02/10/2019 23:45,2,0.000,ALERT,212.16,300.27,60.059,1549860305,"201051344000594","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1207171.4,1207171.4,38395,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549860332,189288.00
02/10/2019 23:45,2,0.000,ALERT,212.83,300.27,60.028,1549860305,"201051344000469","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1191515.6,1191515.6,6660,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860334,189289.00
02/10/2019 23:45,2,0.000,ALERT,211.70,298.47,60.006,1549860305,"201051344000585","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1206999.7,1206999.7,14632,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860336,189290.00
02/10/2019 23:45,2,0.000,ALERT,213.29,299.97,60.022,1549860305,"201051344000853","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1208386.1,1208386.1,6405,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860337,189291.00
02/10/2019 23:45,2,0.000,ALERT,211.93,298.77,60.028,1549860305,"201051344001145","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1206060.7,1206060.7,14547,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860339,189292.00
02/10/2019 23:45,2,0.000,ALERT,211.70,298.47,60.006,1549860305,"201051344000438","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1200009.1,1200009.1,14589,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860341,189293.00
02/10/2019 23:45,2,0.000,ALERT,211.25,298.47,59.975,1549860305,"201051344001135","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1188150.2,1188150.2,14555,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860343,189294.00
02/10/2019 23:45,2,0.000,ALERT,212.83,300.27,60.017,1549860305,"201051344000983","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1207845.3,1207845.3,6411,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549860345,189295.00
02/10/2019 23:45,2,0.000,ALERT,211.70,298.17,60.065,1549860305,"201051344001203","174011545737251",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,1197101.8,1197101.8,14590,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860347,189296.00
02/10/2019 23:45,2,0.000,ALERT,211.70,298.77,60.022,1549860305,"201051344001230","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1191660.4,1191660.4,14447,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860349,189297.00
02/10/2019 23:45,2,0.000,ALERT,211.48,298.47,60.012,1549860305,"201051344000646","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1186172.9,1186172.9,14556,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860351,189298.00
02/10/2019 23:45,2,0.000,ALERT,213.06,299.67,60.054,1549860305,"201051344000867","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1188161.6,1188161.6,38441,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860353,189299.00
02/10/2019 23:45,2,0.000,ALERT,213.51,299.97,60.012,1549860305,"201051344000633","174011545737251",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,1187103.6,1187103.6,38502,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860354,189300.00
02/10/2019 23:45,2,0.000,ALERT,211.25,298.47,60.054,1549860305,"201051344000955","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1205250.6,1205250.6,14591,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860356,189301.00
02/10/2019 23:45,2,0.000,ALERT,212.83,299.67,60.022,1549860305,"201051344000648","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1196339.3,1196339.3,38146,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1549860358,189302.00
02/10/2019 23:45,2,0.000,ALERT,213.29,299.97,60.022,1549860305,"201051344000645","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1201103.4,1201103.4,38106,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860360,189303.00
02/10/2019 23:45,2,0.000,ALERT,212.83,300.87,60.017,1549860305,"201051344000569","174011545737251",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,1217839.3,1217839.3,6338,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1549860362,189304.00
02/10/2019 23:45,2,0.000,ALERT,213.29,299.97,60.022,1549860305,"179051228000119","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,5183.6,5183.6,6388,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1549860363,189305.00
